Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,0,776.0,103.0,2.2,17.9,514.0,903.86,696.96
2018,2,1,11,15,803.0,98.5,2.3,18.2,535.5,940.95,720.76
2018,2,1,11,30,830.0,94.0,2.4,18.5,557.0,975.43,743.39
2018,2,1,11,45,739.0,122.5,2.45,18.8,539.5,934.89,714.58
2018,2,1,12,0,648.0,151.0,2.5,19.1,522.0,881.12,677.26
2018,2,1,12,15,668.5,145.0,2.55,19.3,529.0,897.93,689.18
2018,2,1,12,30,689.0,139.0,2.6,19.5,536.0,911.65,698.4
2018,2,1,12,45,708.5,131.0,2.65,19.65,535.5,918.72,703.35
2018,2,1,13,0,728.0,123.0,2.7,19.8,535.0,922.27,706.09
2018,2,1,13,15,718.0,122.5,2.65,19.9,520.5,901.96,691.87
2018,2,1,13,30,708.0,122.0,2.6,20.0,506.0,878.94,676.08
2018,2,1,13,45,807.0,92.5,2.6,20.05,514.0,916.66,703.1
2018,2,1,14,0,906.0,63.0,2.6,20.1,522.0,941.0,720.34
2018,2,1,14,15,871.0,66.0,2.45,19.95,487.5,888.1,683.8
2018,2,1,14,30,836.0,69.0,2.3,19.8,453.0,843.68,653.58
2018,2,1,14,45,804.5,67.5,2.1,19.65,414.5,785.6,612.86
2018,2,1,15,0,773.0,66.0,1.9,19.5,376.0,727.1,571.38
2018,2,1,15,15,745.0,63.5,1.9,19.5,338.0,670.02,531.33
2018,2,1,15,30,717.0,61.0,1.9,19.5,300.0,613.04,490.26
2018,2,1,15,45,648.0,60.0,1.45,18.25,254.0,534.25,429.96
2018,2,1,16,0,579.0,59.0,1.0,17.0,208.0,457.1,368.27
2018,2,1,16,15,512.0,53.5,1.1,16.45,166.5,381.05,307.31
2018,2,1,16,30,445.0,48.0,1.2,15.9,125.0,310.81,248.3
2018,2,1,16,45,402.0,38.0,1.25,15.3,91.5,253.53,196.77
2018,2,1,17,0,359.0,28.0,1.3,14.7,58.0,200.14,132.87
2018,2,1,17,15,210.0,17.0,1.3,14.5,32.0,86.05,0.0
2018,2,1,17,30,61.0,6.0,1.3,14.3,6.0,4.72,0.0
2018,2,1,17,45,30.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,2.1,9.1,17.5,50.96,0.0
2018,2,2,7,30,283.0,20.0,2.4,9.8,35.0,137.86,0.0
2018,2,2,7,45,388.5,28.0,2.7,10.55,71.0,219.07,162.78
2018,2,2,8,0,494.0,36.0,3.0,11.3,107.0,301.15,242.46
2018,2,2,8,15,514.0,46.5,2.95,11.9,143.0,352.28,290.39
2018,2,2,8,30,534.0,57.0,2.9,12.5,179.0,404.87,337.08
2018,2,2,8,45,593.0,62.5,2.85,13.1,224.0,477.6,398.07
2018,2,2,9,0,652.0,68.0,2.8,13.7,269.0,554.78,460.16
2018,2,2,9,15,595.0,87.5,2.8,14.25,290.5,567.45,468.79
2018,2,2,9,30,538.0,107.0,2.8,14.8,312.0,572.32,470.8
2018,2,2,9,45,641.0,98.0,2.75,15.35,365.0,670.48,544.73
2018,2,2,10,0,744.0,89.0,2.7,15.9,418.0,772.55,617.44
2018,2,2,10,15,782.5,86.0,2.7,16.35,453.0,824.3,651.94
2018,2,2,10,30,821.0,83.0,2.7,16.8,488.0,880.65,689.45
2018,2,2,10,45,818.5,88.0,2.65,17.25,508.5,907.17,704.93
2018,2,2,11,0,816.0,93.0,2.6,17.7,529.0,930.44,718.28
2018,2,2,11,15,699.0,131.0,2.6,18.0,512.5,883.94,684.1
2018,2,2,11,30,582.0,169.0,2.6,18.3,496.0,810.55,631.44
2018,2,2,11,45,580.0,172.0,2.55,18.65,502.5,819.29,636.66
2018,2,2,12,0,578.0,175.0,2.5,19.0,509.0,825.5,639.49
2018,2,2,12,15,609.5,165.0,2.55,19.25,518.0,859.01,662.57
2018,2,2,12,30,641.0,155.0,2.6,19.5,527.0,880.26,676.84
2018,2,2,12,45,759.5,119.5,2.6,19.8,555.5,956.45,728.43
2018,2,2,13,0,878.0,84.0,2.6,20.1,584.0,1006.16,760.79
2018,2,2,13,15,858.0,86.0,2.65,20.1,565.0,990.02,750.46
2018,2,2,13,30,838.0,88.0,2.7,20.1,546.0,958.4,730.34
2018,2,2,13,45,839.0,85.0,2.75,20.15,528.5,938.08,717.88
2018,2,2,14,0,840.0,82.0,2.8,20.2,511.0,914.46,703.04
2018,2,2,14,15,807.0,82.0,2.65,20.05,476.0,860.47,665.93
2018,2,2,14,30,774.0,82.0,2.5,19.9,441.0,805.38,627.9
2018,2,2,14,45,771.0,74.5,2.4,19.75,410.0,765.97,601.0
2018,2,2,15,0,768.0,67.0,2.3,19.6,379.0,724.13,571.86
2018,2,2,15,15,761.0,64.0,2.3,19.6,347.5,682.63,542.79
2018,2,2,15,30,754.0,61.0,2.3,19.6,316.0,639.42,511.75
2018,2,2,15,45,722.5,57.0,1.65,18.4,274.5,577.01,463.44
2018,2,2,16,0,691.0,53.0,1.0,17.2,233.0,515.67,412.84
2018,2,2,16,15,608.0,49.5,1.05,16.55,186.0,430.78,345.48
2018,2,2,16,30,525.0,46.0,1.1,15.9,139.0,349.76,278.48
2018,2,2,16,45,439.5,38.0,1.15,15.25,100.0,270.54,210.14
2018,2,2,17,0,354.0,30.0,1.2,14.6,61.0,200.4,137.11
2018,2,2,17,15,204.5,18.0,1.2,14.4,33.5,84.78,0.0
2018,2,2,17,30,55.0,6.0,1.2,14.2,6.0,20.69,0.0
2018,2,2,17,45,27.5,3.0,1.25,13.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,139.5,11.0,1.55,9.75,19.0,50.89,0.0
2018,2,3,7,30,279.0,22.0,1.8,10.7,38.0,138.15,5.65
2018,2,3,7,45,409.5,30.0,2.05,11.6,77.5,229.07,170.96
2018,2,3,8,0,540.0,38.0,2.3,12.5,117.0,319.44,255.55
2018,2,3,8,15,610.0,43.5,2.4,13.15,162.0,394.84,322.67
2018,2,3,8,30,680.0,49.0,2.5,13.8,207.0,476.22,392.11
2018,2,3,8,45,722.5,52.5,2.6,14.45,251.0,543.54,447.94
2018,2,3,9,0,765.0,56.0,2.7,15.1,295.0,613.18,503.36
2018,2,3,9,15,794.0,59.5,2.7,15.7,337.0,674.93,548.52
2018,2,3,9,30,823.0,63.0,2.7,16.3,379.0,737.01,592.4
2018,2,3,9,45,843.5,65.5,2.7,16.9,416.0,790.86,628.96
2018,2,3,10,0,864.0,68.0,2.7,17.5,453.0,834.53,657.36
2018,2,3,10,15,877.0,69.0,2.65,17.9,483.0,876.59,684.25
2018,2,3,10,30,890.0,70.0,2.6,18.3,513.0,916.48,709.14
2018,2,3,10,45,899.0,72.0,2.55,18.7,537.5,951.45,730.26
2018,2,3,11,0,908.0,74.0,2.5,19.1,562.0,983.56,749.19
2018,2,3,11,15,914.5,74.5,2.45,19.35,579.0,1008.21,763.39
2018,2,3,11,30,921.0,75.0,2.4,19.6,596.0,1029.55,775.41
2018,2,3,11,45,923.5,75.5,2.4,19.9,605.0,1043.38,782.94
2018,2,3,12,0,926.0,76.0,2.4,20.2,614.0,1053.58,788.28
2018,2,3,12,15,925.5,76.0,2.4,20.35,615.0,1056.36,789.38
2018,2,3,12,30,925.0,76.0,2.4,20.5,616.0,1055.41,788.28
2018,2,3,12,45,922.0,76.0,2.35,20.65,609.5,1048.17,782.69
2018,2,3,13,0,919.0,76.0,2.3,20.8,603.0,1037.27,774.94
2018,2,3,13,15,914.5,75.0,2.3,20.85,589.0,1019.99,764.06
2018,2,3,13,30,910.0,74.0,2.3,20.9,575.0,999.25,751.05
2018,2,3,13,45,902.0,73.0,2.25,20.9,553.5,971.8,733.25
2018,2,3,14,0,894.0,72.0,2.2,20.9,532.0,941.31,713.47
2018,2,3,14,15,882.0,70.5,2.1,20.8,504.0,903.67,688.57
2018,2,3,14,30,870.0,69.0,2.0,20.7,476.0,863.62,661.92
2018,2,3,14,45,853.0,66.5,1.95,20.6,441.5,815.89,630.16
2018,2,3,15,0,836.0,64.0,1.9,20.5,407.0,774.8,602.67
2018,2,3,15,15,810.5,61.5,1.9,20.5,367.0,717.03,562.8
2018,2,3,15,30,785.0,59.0,1.9,20.5,327.0,658.99,521.84
2018,2,3,15,45,750.5,55.0,1.35,19.35,284.0,593.15,471.88
2018,2,3,16,0,716.0,51.0,0.8,18.2,241.0,528.65,419.52
2018,2,3,16,15,661.5,46.5,0.8,17.8,196.5,453.85,360.3
2018,2,3,16,30,607.0,42.0,0.8,17.4,152.0,383.11,301.57
2018,2,3,16,45,502.5,35.5,0.8,17.05,109.0,296.5,227.99
2018,2,3,17,0,398.0,29.0,0.8,16.7,66.0,217.11,150.28
2018,2,3,17,15,228.0,17.5,0.75,16.65,36.0,109.88,0.0
2018,2,3,17,30,58.0,6.0,0.7,16.6,6.0,21.49,0.0
2018,2,3,17,45,29.0,3.0,0.7,16.55,3.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,7,15,0.5,5.5,1.0,11.05,5.5,4.48,0.0
2018,2,4,7,30,1.0,11.0,1.0,11.7,11.0,8.72,0.0
2018,2,4,7,45,0.5,19.5,0.95,12.35,19.5,15.06,6.48
2018,2,4,8,0,0.0,28.0,0.9,13.0,28.0,21.36,12.38
2018,2,4,8,15,0.0,38.5,1.05,13.45,38.5,29.42,19.5
2018,2,4,8,30,0.0,49.0,1.2,13.9,49.0,37.5,26.55
2018,2,4,8,45,101.5,81.5,1.35,14.35,113.5,150.13,123.97
2018,2,4,9,0,203.0,114.0,1.5,14.8,178.0,275.81,229.11
2018,2,4,9,15,126.0,126.5,1.6,15.2,168.0,227.16,187.47
2018,2,4,9,30,49.0,139.0,1.7,15.6,158.0,170.22,138.59
2018,2,4,9,45,95.0,154.0,1.8,16.05,195.0,241.63,198.03
2018,2,4,10,0,141.0,169.0,1.9,16.5,232.0,300.72,246.03
2018,2,4,10,15,215.0,188.5,1.95,16.95,292.5,393.04,319.76
2018,2,4,10,30,289.0,208.0,2.0,17.4,353.0,511.04,410.24
2018,2,4,10,45,400.0,193.5,2.1,17.85,404.5,628.94,499.1
2018,2,4,11,0,511.0,179.0,2.2,18.3,456.0,730.57,573.8
2018,2,4,11,15,548.5,174.0,2.2,18.55,479.5,772.67,602.6
2018,2,4,11,30,586.0,169.0,2.2,18.8,503.0,813.61,630.05
2018,2,4,11,45,665.0,149.0,2.25,19.1,534.0,889.84,681.99
2018,2,4,12,0,744.0,129.0,2.3,19.4,565.0,952.84,723.62
2018,2,4,12,15,830.5,106.0,2.2,19.45,593.5,1009.12,759.33
2018,2,4,12,30,917.0,83.0,2.1,19.5,622.0,1055.92,788.18
2018,2,4,12,45,912.5,83.5,2.05,19.5,615.5,1047.83,781.87
2018,2,4,13,0,908.0,84.0,2.0,19.5,609.0,1036.11,773.99
2018,2,4,13,15,904.5,83.0,2.0,19.5,595.5,1019.99,764.07
2018,2,4,13,30,901.0,82.0,2.0,19.5,582.0,1000.4,752.02
2018,2,4,13,45,893.5,80.5,2.0,19.5,560.5,972.98,734.84
2018,2,4,14,0,886.0,79.0,2.0,19.5,539.0,942.51,715.67
2018,2,4,14,15,875.0,76.5,1.95,19.5,510.5,914.99,697.9
2018,2,4,14,30,864.0,74.0,1.9,19.5,482.0,874.08,670.84
2018,2,4,14,45,849.0,71.0,1.9,19.5,447.5,826.88,639.75
2018,2,4,15,0,834.0,68.0,1.9,19.5,413.0,777.94,606.94
2018,2,4,15,15,808.5,65.0,1.9,19.5,373.0,719.52,566.6
2018,2,4,15,30,783.0,62.0,1.9,19.5,333.0,660.83,525.09
2018,2,4,15,45,748.0,58.0,1.45,18.35,289.5,594.63,475.32
2018,2,4,16,0,713.0,54.0,1.0,17.2,246.0,529.79,423.48
2018,2,4,16,15,658.5,48.5,1.05,16.55,200.5,453.9,363.63
2018,2,4,16,30,604.0,43.0,1.1,15.9,155.0,382.19,304.12
2018,2,4,16,45,509.5,36.5,1.15,15.3,112.5,300.3,233.82
2018,2,4,17,0,415.0,30.0,1.2,14.7,70.0,224.43,159.93
2018,2,4,17,15,255.0,19.5,1.2,14.65,40.0,121.47,0.0
2018,2,4,17,30,95.0,9.0,1.2,14.6,10.0,34.45,0.0
2018,2,4,17,45,47.5,4.5,1.2,14.5,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,5,7,15,135.5,11.5,1.7,9.85,20.0,49.6,0.0
2018,2,5,7,30,271.0,23.0,1.9,10.6,40.0,136.99,40.65
2018,2,5,7,45,395.0,32.0,2.1,11.3,80.0,223.41,169.58
2018,2,5,8,0,519.0,41.0,2.3,12.0,120.0,315.89,253.87
2018,2,5,8,15,587.5,46.5,2.4,12.6,164.5,388.52,318.54
2018,2,5,8,30,656.0,52.0,2.5,13.2,209.0,463.78,383.22
2018,2,5,8,45,699.0,56.5,2.6,13.85,253.5,531.52,439.4
2018,2,5,9,0,742.0,61.0,2.7,14.5,298.0,601.72,495.31
2018,2,5,9,15,775.0,63.5,2.85,15.15,340.0,664.36,542.24
2018,2,5,9,30,808.0,66.0,3.0,15.8,382.0,727.65,587.94
2018,2,5,9,45,726.0,90.0,3.1,16.5,394.0,728.13,585.66
2018,2,5,10,0,644.0,114.0,3.2,17.2,406.0,715.06,573.7
2018,2,5,10,15,585.5,138.0,3.25,17.75,417.0,712.96,570.18
2018,2,5,10,30,527.0,162.0,3.3,18.3,428.0,697.18,556.11
2018,2,5,10,45,444.0,190.5,3.35,18.9,422.0,666.57,529.66
2018,2,5,11,0,361.0,219.0,3.4,19.5,416.0,607.47,482.49
2018,2,5,11,15,322.5,236.0,3.4,19.95,416.0,596.97,472.46
2018,2,5,11,30,284.0,253.0,3.4,20.4,416.0,583.88,460.27
2018,2,5,11,45,385.0,231.5,3.4,20.9,456.5,663.89,521.27
2018,2,5,12,0,486.0,210.0,3.4,21.4,497.0,770.41,598.68
2018,2,5,12,15,576.5,182.0,3.3,21.7,523.0,833.13,643.02
2018,2,5,12,30,667.0,154.0,3.2,22.0,549.0,905.06,691.41
2018,2,5,12,45,793.5,115.0,3.15,22.3,580.5,977.21,739.2
2018,2,5,13,0,920.0,76.0,3.1,22.6,612.0,1037.89,778.39
2018,2,5,13,15,916.0,75.0,3.0,22.7,598.0,1021.1,765.99
2018,2,5,13,30,912.0,74.0,2.9,22.8,584.0,1000.82,752.11
2018,2,5,13,45,904.5,72.5,2.75,22.9,562.5,973.14,732.97
2018,2,5,14,0,897.0,71.0,2.6,23.0,541.0,942.38,711.87
2018,2,5,14,15,885.5,69.0,2.4,22.85,512.0,904.43,686.12
2018,2,5,14,30,874.0,67.0,2.2,22.7,483.0,864.0,658.6
2018,2,5,14,45,857.5,64.5,2.05,22.6,448.5,816.48,626.29
2018,2,5,15,0,841.0,62.0,1.9,22.5,414.0,767.37,592.54
2018,2,5,15,15,816.5,60.0,1.9,22.5,374.5,718.97,559.74
2018,2,5,15,30,792.0,58.0,1.9,22.5,335.0,661.99,519.9
2018,2,5,15,45,757.0,54.5,1.45,21.15,291.5,596.07,471.49
2018,2,5,16,0,722.0,51.0,1.0,19.8,248.0,531.51,420.8
2018,2,5,16,15,667.5,46.5,1.05,19.2,203.0,456.41,362.13
2018,2,5,16,30,613.0,42.0,1.1,18.6,158.0,385.45,303.82
2018,2,5,16,45,521.5,35.5,1.15,18.05,115.0,299.98,231.63
2018,2,5,17,0,430.0,29.0,1.2,17.5,72.0,229.02,163.75
2018,2,5,17,15,268.0,19.5,1.2,17.35,41.5,126.68,0.0
2018,2,5,17,30,106.0,10.0,1.2,17.2,11.0,38.27,0.0
2018,2,5,17,45,53.0,5.0,1.2,17.0,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.9,7.75,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,3.0,8.0,2.0,0.0,0.0
2018,2,6,7,15,217.0,13.0,3.2,8.75,25.5,74.82,0.0
2018,2,6,7,30,400.0,23.0,3.4,9.5,49.0,178.56,70.97
2018,2,6,7,45,512.0,30.0,3.55,10.2,91.5,264.41,203.17
2018,2,6,8,0,624.0,37.0,3.7,10.9,134.0,356.24,288.52
2018,2,6,8,15,688.0,41.0,3.8,11.6,181.0,430.98,356.03
2018,2,6,8,30,752.0,45.0,3.9,12.3,228.0,510.97,425.23
2018,2,6,8,45,792.5,48.5,4.0,13.05,274.5,580.45,483.28
2018,2,6,9,0,833.0,52.0,4.1,13.8,321.0,645.93,535.64
2018,2,6,9,15,859.5,54.5,4.15,14.45,364.0,706.95,580.73
2018,2,6,9,30,886.0,57.0,4.2,15.1,407.0,768.01,624.53
2018,2,6,9,45,904.5,59.0,4.3,15.75,445.0,821.54,661.9
2018,2,6,10,0,923.0,61.0,4.4,16.4,483.0,873.69,697.6
2018,2,6,10,15,932.5,62.5,4.4,16.95,513.5,915.5,724.73
2018,2,6,10,30,942.0,64.0,4.4,17.5,544.0,954.71,749.64
2018,2,6,10,45,950.5,65.0,4.45,18.0,569.0,989.5,771.75
2018,2,6,11,0,959.0,66.0,4.5,18.5,594.0,1021.2,791.58
2018,2,6,11,15,965.0,66.5,4.55,18.85,611.5,1046.49,807.4
2018,2,6,11,30,971.0,67.0,4.6,19.2,629.0,1068.25,820.86
2018,2,6,11,45,972.5,67.0,4.6,19.5,637.5,1081.11,827.99
2018,2,6,12,0,974.0,67.0,4.6,19.8,646.0,1090.11,832.69
2018,2,6,12,15,972.5,68.5,4.6,20.0,647.5,1094.08,834.48
2018,2,6,12,30,971.0,70.0,4.6,20.2,649.0,1094.09,833.81
2018,2,6,12,45,967.5,70.5,4.6,20.35,642.5,1086.82,828.58
2018,2,6,13,0,964.0,71.0,4.6,20.5,636.0,1075.7,820.96
2018,2,6,13,15,958.0,70.0,4.55,20.5,620.5,1056.35,807.88
2018,2,6,13,30,952.0,69.0,4.5,20.5,605.0,1033.39,792.52
2018,2,6,13,45,944.5,67.5,4.4,20.5,583.0,1004.87,773.07
2018,2,6,14,0,937.0,66.0,4.3,20.5,561.0,973.11,751.65
2018,2,6,14,15,925.5,65.0,4.05,20.35,532.0,935.3,725.56
2018,2,6,14,30,914.0,64.0,3.8,20.2,503.0,894.88,697.54
2018,2,6,14,45,896.0,61.5,3.55,20.0,466.5,844.65,662.45
2018,2,6,15,0,878.0,59.0,3.3,19.8,430.0,792.81,625.86
2018,2,6,15,15,854.5,57.0,3.3,19.8,389.5,736.14,585.93
2018,2,6,15,30,831.0,55.0,3.3,19.8,349.0,678.99,544.75
2018,2,6,15,45,796.5,52.0,2.65,18.45,304.5,618.98,500.03
2018,2,6,16,0,762.0,49.0,2.0,17.1,260.0,553.47,447.5
2018,2,6,16,15,708.0,45.5,1.95,16.15,214.0,477.83,386.77
2018,2,6,16,30,654.0,42.0,1.9,15.2,168.0,406.13,326.38
2018,2,6,16,45,551.5,36.5,1.85,14.25,122.5,314.29,247.66
2018,2,6,17,0,449.0,31.0,1.8,13.3,77.0,238.03,175.47
2018,2,6,17,15,286.5,20.5,1.8,13.0,44.5,134.54,13.16
2018,2,6,17,30,124.0,10.0,1.8,12.7,12.0,43.29,0.0
2018,2,6,17,45,62.0,5.0,1.75,12.4,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,171.0,14.0,1.25,10.0,24.5,61.63,0.0
2018,2,7,7,30,319.0,25.0,1.4,10.9,47.0,156.6,72.98
2018,2,7,7,45,431.5,33.0,1.6,11.85,87.5,238.01,181.94
2018,2,7,8,0,544.0,41.0,1.8,12.8,128.0,325.93,260.94
2018,2,7,8,15,611.0,46.5,1.9,13.35,173.5,395.31,322.45
2018,2,7,8,30,678.0,52.0,2.0,13.9,219.0,475.0,389.88
2018,2,7,8,45,720.5,56.5,2.15,14.5,264.5,543.52,446.15
2018,2,7,9,0,763.0,61.0,2.3,15.1,310.0,614.46,502.2
2018,2,7,9,15,791.5,64.0,2.35,15.8,352.0,675.43,546.61
2018,2,7,9,30,820.0,67.0,2.4,16.5,394.0,736.66,589.44
2018,2,7,9,45,840.0,69.0,2.45,17.2,431.0,789.62,625.09
2018,2,7,10,0,860.0,71.0,2.5,17.9,468.0,841.41,659.12
2018,2,7,10,15,874.0,73.0,2.45,18.4,499.5,876.68,680.57
2018,2,7,10,30,888.0,75.0,2.4,18.9,531.0,918.88,706.58
2018,2,7,10,45,898.0,76.5,2.35,19.35,556.0,954.3,727.57
2018,2,7,11,0,908.0,78.0,2.3,19.8,581.0,986.88,746.42
2018,2,7,11,15,914.0,78.5,2.25,20.1,598.0,1011.23,760.05
2018,2,7,11,30,920.0,79.0,2.2,20.4,615.0,1032.22,771.49
2018,2,7,11,45,923.5,79.5,2.1,20.7,625.0,1047.19,778.39
2018,2,7,12,0,927.0,80.0,2.0,21.0,635.0,1058.52,782.99
2018,2,7,12,15,924.0,81.5,2.0,21.2,636.0,1060.73,783.52
2018,2,7,12,30,921.0,83.0,2.0,21.4,637.0,1059.16,781.9
2018,2,7,12,45,914.5,84.0,2.0,21.6,629.5,1049.66,775.37
2018,2,7,13,0,908.0,85.0,2.0,21.8,622.0,1036.53,766.74
2018,2,7,13,15,903.0,84.5,1.95,21.85,608.0,1019.53,755.56
2018,2,7,13,30,898.0,84.0,1.9,21.9,594.0,999.09,742.31
2018,2,7,13,45,889.5,83.0,1.9,21.95,572.5,971.35,725.02
2018,2,7,14,0,881.0,82.0,1.9,22.0,551.0,951.57,713.08
2018,2,7,14,15,868.5,80.0,1.85,21.85,522.0,912.5,688.11
2018,2,7,14,30,856.0,78.0,1.8,21.7,493.0,871.0,661.49
2018,2,7,14,45,838.0,76.0,1.75,21.55,458.5,822.66,629.86
2018,2,7,15,0,820.0,74.0,1.7,21.4,424.0,772.78,596.71
2018,2,7,15,15,794.5,71.0,1.7,21.4,383.5,714.73,557.21
2018,2,7,15,30,769.0,68.0,1.7,21.4,343.0,656.4,516.55
2018,2,7,15,45,732.0,64.0,1.45,20.05,299.0,589.27,467.97
2018,2,7,16,0,695.0,60.0,1.2,18.7,255.0,523.66,417.81
2018,2,7,16,15,639.5,54.5,1.25,17.7,209.5,451.84,361.7
2018,2,7,16,30,584.0,49.0,1.3,16.7,164.0,380.82,303.47
2018,2,7,16,45,453.0,42.5,1.3,15.7,117.0,278.92,218.59
2018,2,7,17,0,322.0,36.0,1.3,14.7,70.0,190.64,140.87
2018,2,7,17,15,205.0,23.5,1.35,14.3,41.0,109.36,25.8
2018,2,7,17,30,88.0,11.0,1.4,13.9,12.0,33.67,0.0
2018,2,7,17,45,44.0,5.5,1.4,13.55,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,9.3,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,2,8,7,15,178.0,14.5,1.0,10.25,26.0,63.81,0.0
2018,2,8,7,30,331.0,26.0,1.0,11.0,50.0,162.13,85.17
2018,2,8,7,45,443.0,33.5,1.0,11.75,91.0,242.47,185.61
2018,2,8,8,0,555.0,41.0,1.0,12.5,132.0,330.2,263.25
2018,2,8,8,15,621.0,47.0,0.95,13.05,178.5,400.33,323.97
2018,2,8,8,30,687.0,53.0,0.9,13.6,225.0,480.49,389.75
2018,2,8,8,45,729.0,57.0,0.9,14.15,270.5,548.65,443.66
2018,2,8,9,0,771.0,61.0,0.9,14.7,316.0,619.11,496.92
2018,2,8,9,15,802.5,63.5,0.9,15.4,359.0,682.06,540.66
2018,2,8,9,30,834.0,66.0,0.9,16.1,402.0,745.48,582.76
2018,2,8,9,45,857.0,67.0,0.95,16.75,440.0,800.2,618.26
2018,2,8,10,0,880.0,68.0,1.0,17.4,478.0,844.89,646.17
2018,2,8,10,15,894.0,70.0,1.05,17.9,510.0,889.95,674.32
2018,2,8,10,30,908.0,72.0,1.1,18.4,542.0,932.82,700.59
2018,2,8,10,45,918.0,73.0,1.15,18.9,567.5,968.2,721.65
2018,2,8,11,0,928.0,74.0,1.2,19.4,593.0,1000.66,740.76
2018,2,8,11,15,934.0,75.0,1.3,19.75,610.5,1026.07,756.63
2018,2,8,11,30,940.0,76.0,1.4,20.1,628.0,1048.04,770.44
2018,2,8,11,45,943.5,76.5,1.45,20.45,638.0,1063.27,779.18
2018,2,8,12,0,947.0,77.0,1.5,20.8,648.0,1074.78,785.77
2018,2,8,12,15,948.0,76.5,1.6,20.95,649.5,1078.65,789.18
2018,2,8,12,30,949.0,76.0,1.7,21.1,651.0,1078.66,790.35
2018,2,8,12,45,948.0,75.5,1.75,21.25,645.0,1072.76,787.13
2018,2,8,13,0,947.0,75.0,1.8,21.4,639.0,1063.04,781.68
2018,2,8,13,15,943.0,74.0,1.9,21.45,624.5,1045.9,772.62
2018,2,8,13,30,939.0,73.0,2.0,21.5,610.0,1025.14,761.27
2018,2,8,13,45,932.0,72.0,2.05,21.55,588.5,997.98,745.06
2018,2,8,14,0,925.0,71.0,2.1,21.6,567.0,967.6,726.69
2018,2,8,14,15,913.5,69.0,2.0,21.45,537.5,928.78,701.45
2018,2,8,14,30,902.0,67.0,1.9,21.3,508.0,887.38,674.37
2018,2,8,14,45,886.0,65.0,1.85,21.15,473.0,839.84,643.35
2018,2,8,15,0,870.0,63.0,1.8,21.0,438.0,790.56,610.7
2018,2,8,15,15,847.0,60.5,1.8,21.0,397.5,733.87,572.26
2018,2,8,15,30,824.0,58.0,1.8,21.0,357.0,683.33,537.38
2018,2,8,15,45,791.0,55.0,1.4,19.7,312.5,617.77,489.53
2018,2,8,16,0,758.0,52.0,1.0,18.4,268.0,553.29,439.18
2018,2,8,16,15,707.0,48.0,1.05,17.75,221.5,478.83,381.31
2018,2,8,16,30,656.0,44.0,1.1,17.1,175.0,408.04,323.33
2018,2,8,16,45,553.5,38.0,1.15,16.45,128.5,315.61,246.01
2018,2,8,17,0,451.0,32.0,1.2,15.8,82.0,238.53,176.43
2018,2,8,17,15,284.0,22.0,1.15,15.65,48.0,136.15,47.93
2018,2,8,17,30,117.0,12.0,1.1,15.5,14.0,42.54,0.0
2018,2,8,17,45,58.5,6.0,1.1,15.35,7.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.55,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.5,3.0,0.0,0.0
2018,2,9,7,15,220.5,14.5,0.95,12.1,29.0,75.97,0.0
2018,2,9,7,30,404.0,25.0,1.1,12.7,55.0,182.53,103.82
2018,2,9,7,45,509.0,31.5,1.2,13.3,97.5,262.55,200.48
2018,2,9,8,0,614.0,38.0,1.3,13.9,140.0,350.16,278.24
2018,2,9,8,15,675.5,42.5,1.3,14.4,187.0,423.44,341.74
2018,2,9,8,30,737.0,47.0,1.3,14.9,234.0,501.91,406.62
2018,2,9,8,45,775.0,50.5,1.35,15.4,280.0,569.18,460.43
2018,2,9,9,0,813.0,54.0,1.4,15.9,326.0,638.37,513.45
2018,2,9,9,15,838.5,56.5,1.45,16.55,368.5,691.84,550.65
2018,2,9,9,30,864.0,59.0,1.5,17.2,411.0,751.37,591.15
2018,2,9,9,45,881.0,62.0,1.55,17.9,449.0,804.25,625.66
2018,2,9,10,0,898.0,65.0,1.6,18.6,487.0,855.68,658.42
2018,2,9,10,15,910.0,66.5,1.7,19.1,518.5,899.01,686.12
2018,2,9,10,30,922.0,68.0,1.8,19.6,550.0,939.96,711.97
2018,2,9,10,45,930.5,69.5,1.95,20.1,575.0,974.98,734.28
2018,2,9,11,0,939.0,71.0,2.1,20.6,600.0,1006.97,754.52
2018,2,9,11,15,944.0,72.5,2.2,20.95,617.5,1032.28,770.18
2018,2,9,11,30,949.0,74.0,2.3,21.3,635.0,1054.08,783.65
2018,2,9,11,45,924.0,82.0,2.45,21.65,635.5,1050.03,780.94
2018,2,9,12,0,899.0,90.0,2.6,22.0,636.0,1041.57,775.68
2018,2,9,12,15,861.0,102.0,2.6,22.2,626.0,1033.92,769.97
2018,2,9,12,30,823.0,114.0,2.6,22.4,616.0,1008.76,752.85
2018,2,9,12,45,794.5,119.5,2.65,22.65,600.0,982.03,735.27
2018,2,9,13,0,766.0,125.0,2.7,22.9,584.0,960.43,721.17
2018,2,9,13,15,747.0,125.5,2.65,22.95,565.0,931.88,702.07
2018,2,9,13,30,728.0,126.0,2.6,23.0,546.0,900.7,681.27
2018,2,9,13,45,777.0,109.5,2.5,23.1,543.0,905.44,684.49
2018,2,9,14,0,826.0,93.0,2.4,23.2,540.0,912.64,689.15
2018,2,9,14,15,754.0,104.5,2.3,23.1,496.5,842.34,641.49
2018,2,9,14,30,682.0,116.0,2.2,23.0,453.0,767.7,590.71
2018,2,9,14,45,652.0,112.0,2.05,22.9,416.0,712.24,552.35
2018,2,9,15,0,622.0,108.0,1.9,22.8,379.0,656.67,513.2
2018,2,9,15,15,598.0,101.5,1.9,22.8,342.0,603.23,475.24
2018,2,9,15,30,574.0,95.0,1.9,22.8,305.0,550.0,435.89
2018,2,9,15,45,559.5,84.5,1.5,21.4,268.5,499.45,398.0
2018,2,9,16,0,545.0,74.0,1.1,20.0,232.0,448.88,358.52
2018,2,9,16,15,413.5,72.0,1.15,19.05,180.0,335.47,269.49
2018,2,9,16,30,282.0,70.0,1.2,18.1,128.0,242.97,194.16
2018,2,9,16,45,280.0,53.0,1.25,17.15,98.0,206.57,162.08
2018,2,9,17,0,278.0,36.0,1.3,16.2,68.0,172.33,128.47
2018,2,9,17,15,195.5,24.5,1.35,15.75,42.0,107.77,46.43
2018,2,9,17,30,113.0,13.0,1.4,15.3,16.0,42.03,0.0
2018,2,9,17,45,56.5,6.5,1.4,14.9,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,1.2,8.8,2.0,0.0,0.0
2018,2,10,7,0,40.0,5.0,1.2,9.0,4.0,0.0,0.0
2018,2,10,7,15,206.5,16.0,1.45,9.75,30.0,72.74,0.0
2018,2,10,7,30,373.0,27.0,1.7,10.5,56.0,178.9,109.8
2018,2,10,7,45,489.0,33.5,1.95,11.25,99.5,255.33,197.97
2018,2,10,8,0,605.0,40.0,2.2,12.0,143.0,347.12,279.78
2018,2,10,8,15,667.0,44.5,2.35,12.6,190.0,420.34,344.58
2018,2,10,8,30,729.0,49.0,2.5,13.2,237.0,498.74,411.24
2018,2,10,8,45,768.5,52.0,2.65,13.85,283.0,566.05,466.65
2018,2,10,9,0,808.0,55.0,2.8,14.5,329.0,635.38,521.53
2018,2,10,9,15,834.0,58.0,3.05,15.15,372.0,689.71,561.65
2018,2,10,9,30,860.0,61.0,3.3,15.8,415.0,750.12,605.29
2018,2,10,9,45,837.5,71.5,3.6,16.5,442.0,788.59,631.91
2018,2,10,10,0,815.0,82.0,3.9,17.2,469.0,814.75,649.25
2018,2,10,10,15,738.5,107.0,4.2,17.55,475.0,811.08,645.56
2018,2,10,10,30,662.0,132.0,4.5,17.9,481.0,794.27,632.87
2018,2,10,10,45,690.5,131.5,4.8,18.25,510.0,840.22,666.64
2018,2,10,11,0,719.0,131.0,5.1,18.6,539.0,884.72,698.81
2018,2,10,11,15,796.0,112.0,5.25,18.75,576.0,946.07,742.6
2018,2,10,11,30,873.0,93.0,5.4,18.9,613.0,1013.77,790.45
2018,2,10,11,45,856.0,100.0,5.55,19.05,616.5,1015.78,791.55
2018,2,10,12,0,839.0,107.0,5.7,19.2,620.0,1013.7,790.33
2018,2,10,12,15,844.5,106.0,5.8,19.25,623.5,1021.37,796.17
2018,2,10,12,30,850.0,105.0,5.9,19.3,627.0,1025.48,799.59
2018,2,10,12,45,872.0,98.0,6.05,19.3,629.0,1035.5,807.92
2018,2,10,13,0,894.0,91.0,6.2,19.3,631.0,1028.54,804.28
2018,2,10,13,15,807.5,112.0,6.2,19.2,591.5,968.52,762.03
2018,2,10,13,30,721.0,133.0,6.2,19.1,552.0,901.57,714.52
2018,2,10,13,45,632.0,153.0,6.25,19.0,510.5,822.17,657.33
2018,2,10,14,0,543.0,173.0,6.3,18.9,469.0,734.27,592.3
2018,2,10,14,15,489.0,173.5,6.15,18.7,430.0,669.19,542.61
2018,2,10,14,30,435.0,174.0,6.0,18.5,391.0,605.31,493.11
2018,2,10,14,45,637.5,120.5,5.8,18.25,413.5,708.82,577.07
2018,2,10,15,0,840.0,67.0,5.6,18.0,436.0,778.47,630.84
2018,2,10,15,15,833.0,64.0,5.6,18.0,401.5,733.73,597.7
2018,2,10,15,30,826.0,61.0,5.6,18.0,367.0,687.08,563.04
2018,2,10,15,45,813.0,55.5,5.05,17.05,325.5,631.65,520.29
2018,2,10,16,0,800.0,50.0,4.5,16.1,284.0,575.4,474.03
2018,2,10,16,15,725.5,47.0,4.45,15.4,232.0,486.68,400.96
2018,2,10,16,30,651.0,44.0,4.4,14.7,180.0,404.07,330.31
2018,2,10,16,45,539.0,39.5,4.3,14.0,132.5,309.2,247.72
2018,2,10,17,0,427.0,35.0,4.2,13.3,85.0,230.44,175.87
2018,2,10,17,15,276.5,24.5,4.3,12.9,51.0,136.85,69.89
2018,2,10,17,30,126.0,14.0,4.4,12.5,17.0,46.3,0.0
2018,2,10,17,45,63.0,7.0,4.45,12.1,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,45,34.5,3.5,1.1,4.65,3.0,0.0,0.0
2018,2,11,7,0,69.0,7.0,1.1,4.9,6.0,0.0,0.0
2018,2,11,7,15,246.0,17.0,1.4,5.8,34.0,84.67,0.0
2018,2,11,7,30,423.0,27.0,1.7,6.7,62.0,191.4,124.85
2018,2,11,7,45,525.5,34.5,2.0,7.65,106.5,270.53,213.06
2018,2,11,8,0,628.0,42.0,2.3,8.6,151.0,359.02,293.1
2018,2,11,8,15,666.0,49.0,2.5,9.4,195.5,423.69,351.63
2018,2,11,8,30,704.0,56.0,2.7,10.2,240.0,491.15,410.04
2018,2,11,8,45,655.5,70.5,2.9,11.05,266.5,518.88,433.77
2018,2,11,9,0,607.0,85.0,3.1,11.9,293.0,536.59,448.01
2018,2,11,9,15,390.5,117.0,3.25,12.5,257.0,437.35,365.94
2018,2,11,9,30,174.0,149.0,3.4,13.1,221.0,289.65,241.86
2018,2,11,9,45,130.5,171.5,3.6,13.75,228.5,286.3,237.5
2018,2,11,10,0,87.0,194.0,3.8,14.4,236.0,260.86,214.6
2018,2,11,10,15,126.5,208.5,3.85,14.45,273.5,333.1,273.9
2018,2,11,10,30,166.0,223.0,3.9,14.5,311.0,389.2,319.27
2018,2,11,10,45,125.5,206.5,3.95,14.55,275.0,335.62,274.92
2018,2,11,11,0,85.0,190.0,4.0,14.6,239.0,280.27,229.01
2018,2,11,11,15,48.5,179.5,3.95,14.35,207.5,213.21,173.41
2018,2,11,11,30,12.0,169.0,3.9,14.1,176.0,150.92,120.87
2018,2,11,11,45,14.0,192.5,3.9,13.85,201.0,175.12,140.94
2018,2,11,12,0,16.0,216.0,3.9,13.6,226.0,199.98,161.35
2018,2,11,12,15,78.5,238.0,4.1,13.45,286.5,308.89,252.35
2018,2,11,12,30,141.0,260.0,4.3,13.3,347.0,422.51,344.94
2018,2,11,12,45,230.5,261.0,4.55,13.2,402.0,514.39,420.42
2018,2,11,13,0,320.0,262.0,4.8,13.1,457.0,628.85,511.86
2018,2,11,13,15,190.0,235.0,5.0,13.05,350.0,439.01,360.92
2018,2,11,13,30,60.0,208.0,5.2,13.0,243.0,255.31,209.38
2018,2,11,13,45,78.5,187.0,5.45,12.95,231.0,249.48,206.19
2018,2,11,14,0,97.0,166.0,5.7,12.9,219.0,262.35,217.92
2018,2,11,14,15,183.5,184.5,5.7,12.8,279.0,359.47,300.66
2018,2,11,14,30,270.0,203.0,5.7,12.7,339.0,471.98,393.85
2018,2,11,14,45,310.5,174.0,5.7,12.6,320.0,462.67,388.12
2018,2,11,15,0,351.0,145.0,5.7,12.5,301.0,469.8,395.45
2018,2,11,15,15,551.5,109.5,5.7,12.5,328.5,575.11,484.44
2018,2,11,15,30,752.0,74.0,5.7,12.5,356.0,648.39,545.04
2018,2,11,15,45,725.0,69.5,5.55,12.05,314.0,587.99,495.89
2018,2,11,16,0,698.0,65.0,5.4,11.6,272.0,532.01,448.83
2018,2,11,16,15,646.5,59.5,5.3,11.15,226.0,458.4,385.73
2018,2,11,16,30,595.0,54.0,5.2,10.7,180.0,388.84,323.96
2018,2,11,16,45,510.0,46.5,5.1,10.3,135.5,306.33,249.79
2018,2,11,17,0,425.0,39.0,5.0,9.9,91.0,232.5,180.87
2018,2,11,17,15,275.5,27.0,4.95,9.7,55.0,139.02,79.19
2018,2,11,17,30,126.0,15.0,4.9,9.5,19.0,46.89,0.0
2018,2,11,17,45,63.0,7.5,4.8,9.25,9.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
