Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,0,331.0,29.0,0.1,4.1,54.0,106.88,55.91
2018,3,4,7,15,448.0,37.0,0.15,4.4,99.0,171.88,124.09
2018,3,4,7,30,565.0,45.0,0.2,4.7,144.0,248.76,192.07
2018,3,4,7,45,633.5,51.5,0.2,5.0,195.5,318.63,254.44
2018,3,4,8,0,702.0,58.0,0.2,5.3,247.0,394.01,319.49
2018,3,4,8,15,746.5,62.0,0.3,5.6,298.5,462.98,378.02
2018,3,4,8,30,791.0,66.0,0.4,5.9,350.0,535.19,437.0
2018,3,4,8,45,821.5,69.0,0.45,6.2,399.0,600.53,488.11
2018,3,4,9,0,852.0,72.0,0.5,6.5,448.0,666.82,538.11
2018,3,4,9,15,833.0,83.0,0.55,6.8,480.5,707.39,567.2
2018,3,4,9,30,814.0,94.0,0.6,7.1,513.0,743.6,591.41
2018,3,4,9,45,651.0,137.0,0.65,7.4,487.5,699.34,557.27
2018,3,4,10,0,488.0,180.0,0.7,7.7,462.0,625.4,500.64
2018,3,4,10,15,361.5,224.0,0.8,8.45,439.0,559.07,448.97
2018,3,4,10,30,235.0,268.0,0.9,9.2,416.0,504.54,404.25
2018,3,4,10,45,221.0,289.5,1.0,9.95,433.0,500.35,400.42
2018,3,4,11,0,207.0,311.0,1.1,10.7,450.0,515.83,410.49
2018,3,4,11,15,364.5,272.0,1.1,11.1,524.5,654.15,515.57
2018,3,4,11,30,522.0,233.0,1.1,11.5,599.0,799.01,619.09
2018,3,4,11,45,695.5,179.5,1.15,11.9,673.5,933.09,710.47
2018,3,4,12,0,869.0,126.0,1.2,12.3,748.0,1046.65,783.01
2018,3,4,12,15,920.5,108.0,1.25,12.45,767.5,1067.19,795.02
2018,3,4,12,30,972.0,90.0,1.3,12.6,787.0,1097.86,815.05
2018,3,4,12,45,965.5,91.5,1.35,12.75,778.5,1087.87,808.95
2018,3,4,13,0,959.0,93.0,1.4,12.9,770.0,1073.93,801.02
2018,3,4,13,15,955.0,92.5,1.4,12.9,754.5,1056.32,790.36
2018,3,4,13,30,951.0,92.0,1.4,12.9,739.0,1034.94,777.38
2018,3,4,13,45,944.5,90.5,1.45,12.95,715.5,1006.39,760.49
2018,3,4,14,0,938.0,89.0,1.5,13.0,692.0,974.43,741.3
2018,3,4,14,15,929.5,87.5,1.55,12.9,662.0,937.47,718.96
2018,3,4,14,30,921.0,86.0,1.6,12.8,632.0,897.59,694.37
2018,3,4,14,45,907.5,83.5,1.65,12.75,594.5,849.79,663.73
2018,3,4,15,0,894.0,81.0,1.7,12.7,557.0,799.91,631.1
2018,3,4,15,15,874.5,78.5,1.7,12.7,513.5,750.77,597.76
2018,3,4,15,30,855.0,76.0,1.7,12.7,470.0,692.9,556.6
2018,3,4,15,45,828.5,73.0,1.65,12.2,422.5,629.32,509.17
2018,3,4,16,0,802.0,70.0,1.6,11.7,375.0,566.11,460.32
2018,3,4,16,15,763.5,65.5,1.45,10.9,324.0,495.64,403.84
2018,3,4,16,30,725.0,61.0,1.3,10.1,273.0,427.6,347.13
2018,3,4,16,45,663.5,55.5,1.15,9.25,221.5,351.73,282.19
2018,3,4,17,0,602.0,50.0,1.0,8.4,170.0,283.83,221.8
2018,3,4,17,15,499.5,42.0,1.05,7.85,122.0,205.92,153.24
2018,3,4,17,30,397.0,34.0,1.1,7.3,74.0,139.96,92.69
2018,3,4,17,45,238.5,21.5,1.15,6.8,42.0,67.95,0.0
2018,3,4,18,0,80.0,9.0,1.2,6.3,10.0,16.12,0.0
2018,3,4,18,15,40.0,4.5,1.2,6.15,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,20.5,3.0,1.85,0.8,2.5,0.0,0.0
2018,3,5,6,30,41.0,6.0,2.1,1.6,5.0,0.0,0.0
2018,3,5,6,45,191.5,18.0,2.35,2.35,31.5,41.7,0.0
2018,3,5,7,0,342.0,30.0,2.6,3.1,58.0,110.5,62.81
2018,3,5,7,15,458.5,39.0,2.7,3.75,104.5,175.94,129.15
2018,3,5,7,30,575.0,48.0,2.8,4.4,151.0,254.3,200.02
2018,3,5,7,45,643.0,53.5,2.9,5.0,202.5,323.65,264.24
2018,3,5,8,0,711.0,59.0,3.0,5.6,254.0,398.35,331.58
2018,3,5,8,15,755.0,63.0,3.0,6.35,306.0,467.56,392.12
2018,3,5,8,30,799.0,67.0,3.0,7.1,358.0,539.95,452.84
2018,3,5,8,45,829.0,70.5,3.0,7.8,407.5,605.95,506.21
2018,3,5,9,0,859.0,74.0,3.0,8.5,457.0,672.85,558.25
2018,3,5,9,15,881.0,76.0,3.0,9.1,502.5,732.83,602.88
2018,3,5,9,30,903.0,78.0,3.0,9.7,548.0,784.84,638.69
2018,3,5,9,45,919.5,80.0,3.0,10.25,588.0,837.98,674.75
2018,3,5,10,0,936.0,82.0,3.0,10.8,628.0,889.37,708.79
2018,3,5,10,15,945.0,83.5,2.95,11.35,660.0,931.56,735.29
2018,3,5,10,30,954.0,85.0,2.9,11.9,692.0,970.89,759.43
2018,3,5,10,45,961.0,85.5,2.9,12.4,716.5,1004.14,779.63
2018,3,5,11,0,968.0,86.0,2.9,12.9,741.0,1034.02,797.41
2018,3,5,11,15,973.0,86.5,2.85,13.25,759.0,1058.39,811.34
2018,3,5,11,30,978.0,87.0,2.8,13.6,777.0,1078.99,822.75
2018,3,5,11,45,981.5,87.0,2.75,13.95,786.5,1093.62,830.22
2018,3,5,12,0,985.0,87.0,2.7,14.3,796.0,1104.22,835.15
2018,3,5,12,15,985.5,86.5,2.65,14.5,797.0,1107.11,835.6
2018,3,5,12,30,986.0,86.0,2.6,14.7,798.0,1105.86,833.56
2018,3,5,12,45,985.0,85.0,2.6,14.85,790.5,1098.37,828.38
2018,3,5,13,0,984.0,84.0,2.6,15.0,783.0,1086.77,820.72
2018,3,5,13,15,980.0,84.0,2.55,15.05,767.5,1069.35,809.09
2018,3,5,13,30,976.0,84.0,2.5,15.1,752.0,1048.05,795.07
2018,3,5,13,45,969.5,82.5,2.5,15.15,728.0,1018.88,776.45
2018,3,5,14,0,963.0,81.0,2.5,15.2,704.0,986.23,755.51
2018,3,5,14,15,953.5,79.5,2.5,15.15,673.0,947.59,730.69
2018,3,5,14,30,944.0,78.0,2.5,15.1,642.0,906.02,703.68
2018,3,5,14,45,931.0,76.5,2.45,15.0,604.5,858.89,672.18
2018,3,5,15,0,918.0,75.0,2.4,14.9,567.0,809.59,638.8
2018,3,5,15,15,899.5,72.5,2.4,14.9,523.0,753.2,599.91
2018,3,5,15,30,881.0,70.0,2.4,14.9,479.0,695.7,559.14
2018,3,5,15,45,855.5,67.0,2.1,14.35,431.0,637.58,514.14
2018,3,5,16,0,830.0,64.0,1.8,13.8,383.0,573.75,463.58
2018,3,5,16,15,779.5,61.5,1.6,12.8,329.0,497.76,403.17
2018,3,5,16,30,729.0,59.0,1.4,11.8,275.0,425.42,343.45
2018,3,5,16,45,686.0,53.5,1.25,10.8,226.5,357.27,284.95
2018,3,5,17,0,643.0,48.0,1.1,9.8,178.0,292.82,227.29
2018,3,5,17,15,505.0,42.0,1.15,9.25,126.5,205.88,152.38
2018,3,5,17,30,367.0,36.0,1.2,8.7,75.0,133.19,88.66
2018,3,5,17,45,210.0,22.5,1.25,8.15,42.0,63.45,0.0
2018,3,5,18,0,53.0,9.0,1.3,7.6,9.0,12.9,0.0
2018,3,5,18,15,26.5,4.5,1.3,7.5,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,6,15,23.0,3.0,1.15,5.55,2.5,0.0,0.0
2018,3,6,6,30,46.0,6.0,1.1,6.1,5.0,0.0,0.0
2018,3,6,6,45,61.5,15.5,1.05,6.7,18.5,20.97,0.0
2018,3,6,7,0,77.0,25.0,1.0,7.3,32.0,44.24,24.97
2018,3,6,7,15,80.5,46.5,1.2,8.0,58.0,67.2,48.81
2018,3,6,7,30,84.0,68.0,1.4,8.7,84.0,94.16,73.54
2018,3,6,7,45,83.0,86.5,1.6,9.4,106.0,116.52,93.98
2018,3,6,8,0,82.0,105.0,1.8,10.1,128.0,138.84,113.79
2018,3,6,8,15,120.0,127.0,1.85,10.7,167.5,184.6,152.88
2018,3,6,8,30,158.0,149.0,1.9,11.3,207.0,234.61,194.88
2018,3,6,8,45,232.0,163.5,2.0,11.9,261.5,315.68,261.84
2018,3,6,9,0,306.0,178.0,2.1,12.5,316.0,392.43,323.79
2018,3,6,9,15,409.5,174.5,2.1,13.05,378.0,494.31,404.07
2018,3,6,9,30,513.0,171.0,2.1,13.6,440.0,589.93,477.13
2018,3,6,9,45,621.0,154.0,2.1,14.15,503.0,690.69,551.85
2018,3,6,10,0,729.0,137.0,2.1,14.7,566.0,789.8,621.92
2018,3,6,10,15,835.5,110.5,2.05,15.15,627.0,875.35,678.6
2018,3,6,10,30,942.0,84.0,2.0,15.6,688.0,957.79,731.43
2018,3,6,10,45,949.5,85.0,1.95,16.05,713.5,991.71,750.35
2018,3,6,11,0,957.0,86.0,1.9,16.5,739.0,1022.31,767.38
2018,3,6,11,15,962.0,86.5,1.8,16.9,756.5,1046.42,779.43
2018,3,6,11,30,967.0,87.0,1.7,17.3,774.0,1066.79,788.97
2018,3,6,11,45,969.5,87.5,1.6,17.7,783.5,1080.81,794.39
2018,3,6,12,0,972.0,88.0,1.5,18.1,793.0,1090.83,797.32
2018,3,6,12,15,972.0,88.5,1.4,18.35,794.0,1094.28,796.62
2018,3,6,12,30,972.0,89.0,1.3,18.6,795.0,1093.62,793.51
2018,3,6,12,45,968.5,89.0,1.15,18.9,786.5,1084.8,784.26
2018,3,6,13,0,965.0,89.0,1.0,19.2,778.0,1071.97,772.68
2018,3,6,13,15,959.5,88.0,0.9,19.3,761.5,1052.11,758.56
2018,3,6,13,30,954.0,87.0,0.8,19.4,745.0,1028.5,742.31
2018,3,6,13,45,916.0,94.5,0.7,19.55,709.5,980.4,710.69
2018,3,6,14,0,878.0,102.0,0.6,19.7,674.0,941.47,685.18
2018,3,6,14,15,814.0,112.5,0.6,19.65,624.0,869.68,640.75
2018,3,6,14,30,750.0,123.0,0.6,19.6,574.0,803.34,599.37
2018,3,6,14,45,767.0,108.5,0.6,19.6,545.5,767.48,577.48
2018,3,6,15,0,784.0,94.0,0.6,19.6,517.0,732.83,555.72
2018,3,6,15,15,804.0,81.5,0.6,19.6,486.0,698.27,533.73
2018,3,6,15,30,824.0,69.0,0.6,19.6,455.0,659.2,507.48
2018,3,6,15,45,804.0,67.0,0.65,19.15,412.0,602.57,468.03
2018,3,6,16,0,784.0,65.0,0.7,18.7,369.0,545.74,426.79
2018,3,6,16,15,717.0,62.5,0.75,17.85,312.0,463.55,365.16
2018,3,6,16,30,650.0,60.0,0.8,17.0,255.0,388.21,306.12
2018,3,6,16,45,595.0,54.5,0.9,16.1,207.5,319.83,250.08
2018,3,6,17,0,540.0,49.0,1.0,15.2,160.0,256.91,196.08
2018,3,6,17,15,431.0,42.0,1.05,14.4,115.0,182.43,132.74
2018,3,6,17,30,322.0,35.0,1.1,13.6,70.0,120.73,79.39
2018,3,6,17,45,198.0,22.5,1.2,12.8,40.5,61.13,6.91
2018,3,6,18,0,74.0,10.0,1.3,12.0,11.0,15.75,0.0
2018,3,6,18,15,37.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.7,10.25,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.7,10.2,1.0,0.79,0.0
2018,3,7,6,45,0.0,3.0,0.75,10.1,3.0,2.36,0.0
2018,3,7,7,0,0.0,5.0,0.8,10.0,5.0,3.78,0.0
2018,3,7,7,15,0.0,6.5,0.75,10.45,6.5,4.92,0.0
2018,3,7,7,30,0.0,8.0,0.7,10.9,8.0,6.06,0.0
2018,3,7,7,45,0.0,18.5,0.65,11.3,18.5,14.06,6.6
2018,3,7,8,0,0.0,29.0,0.6,11.7,29.0,22.09,13.61
2018,3,7,8,15,0.0,42.0,0.7,12.25,42.0,32.08,22.21
2018,3,7,8,30,0.0,55.0,0.8,12.8,55.0,42.1,30.72
2018,3,7,8,45,0.0,52.0,0.85,13.3,52.0,39.8,28.59
2018,3,7,9,0,0.0,49.0,0.9,13.8,49.0,37.51,26.48
2018,3,7,9,15,0.5,87.5,1.1,14.7,88.0,67.77,51.83
2018,3,7,9,30,1.0,126.0,1.3,15.6,127.0,100.42,78.58
2018,3,7,9,45,32.5,185.0,1.5,16.5,204.5,190.55,152.46
2018,3,7,10,0,64.0,244.0,1.7,17.4,282.0,277.95,221.61
2018,3,7,10,15,139.5,269.5,1.9,18.1,358.0,391.53,310.48
2018,3,7,10,30,215.0,295.0,2.1,18.8,434.0,491.53,386.36
2018,3,7,10,45,299.0,284.5,2.25,19.45,485.5,586.04,456.61
2018,3,7,11,0,383.0,274.0,2.4,20.1,537.0,662.66,512.63
2018,3,7,11,15,664.0,182.5,2.5,20.4,652.0,881.21,670.53
2018,3,7,11,30,945.0,91.0,2.6,20.7,767.0,1048.28,780.1
2018,3,7,11,45,952.0,90.0,2.65,21.0,778.0,1064.78,788.33
2018,3,7,12,0,959.0,89.0,2.7,21.3,789.0,1077.42,795.73
2018,3,7,12,15,960.0,89.0,2.75,21.45,790.0,1081.19,798.01
2018,3,7,12,30,961.0,89.0,2.8,21.6,791.0,1080.92,797.92
2018,3,7,12,45,959.5,88.0,2.85,21.75,783.5,1072.94,793.0
2018,3,7,13,0,958.0,87.0,2.9,21.9,776.0,1060.97,785.69
2018,3,7,13,15,955.0,86.0,2.9,21.9,760.5,1043.6,774.95
2018,3,7,13,30,952.0,85.0,2.9,21.9,745.0,1022.41,761.84
2018,3,7,13,45,947.0,83.0,2.9,21.9,722.0,994.49,744.33
2018,3,7,14,0,942.0,81.0,2.9,21.9,699.0,963.08,724.54
2018,3,7,14,15,933.0,80.0,2.9,21.7,668.5,925.97,701.37
2018,3,7,14,30,924.0,79.0,2.9,21.5,638.0,885.98,676.05
2018,3,7,14,45,911.5,77.0,2.9,21.3,601.0,839.32,645.82
2018,3,7,15,0,899.0,75.0,2.9,21.1,564.0,790.52,613.67
2018,3,7,15,15,881.0,72.5,2.9,21.1,521.0,735.26,575.88
2018,3,7,15,30,863.0,70.0,2.9,21.1,478.0,678.91,536.0
2018,3,7,15,45,837.5,67.0,2.65,20.0,430.0,621.55,493.65
2018,3,7,16,0,812.0,64.0,2.4,18.9,382.0,558.66,445.73
2018,3,7,16,15,775.5,60.0,2.25,17.8,331.0,489.54,391.53
2018,3,7,16,30,739.0,56.0,2.1,16.7,280.0,422.69,336.88
2018,3,7,16,45,644.0,55.0,2.0,15.6,224.5,337.34,265.97
2018,3,7,17,0,549.0,54.0,1.9,14.5,169.0,263.27,202.53
2018,3,7,17,15,338.5,47.5,2.0,13.85,112.0,159.1,117.1
2018,3,7,17,30,128.0,41.0,2.1,13.2,55.0,74.15,49.77
2018,3,7,17,45,81.5,24.0,2.15,12.55,31.5,38.8,7.15
2018,3,7,18,0,35.0,7.0,2.2,11.9,8.0,9.13,0.0
2018,3,7,18,15,17.5,3.5,2.2,11.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,10.7,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.0,11.2,3.0,2.36,0.0
2018,3,8,6,45,3.5,15.5,1.1,11.7,16.0,12.42,0.0
2018,3,8,7,0,7.0,28.0,1.2,12.2,29.0,23.4,12.44
2018,3,8,7,15,11.5,45.5,1.2,12.55,47.5,39.46,27.21
2018,3,8,7,30,16.0,63.0,1.2,12.9,66.0,59.58,44.85
2018,3,8,7,45,50.5,86.5,1.25,13.25,100.5,95.54,75.43
2018,3,8,8,0,85.0,110.0,1.3,13.6,135.0,144.07,116.59
2018,3,8,8,15,109.5,133.0,1.35,14.0,171.0,184.08,150.19
2018,3,8,8,30,134.0,156.0,1.4,14.4,207.0,226.88,185.52
2018,3,8,8,45,109.5,168.5,1.45,14.8,213.5,231.17,188.44
2018,3,8,9,0,85.0,181.0,1.5,15.2,220.0,219.46,178.21
2018,3,8,9,15,94.5,200.0,1.55,15.5,247.5,248.48,201.41
2018,3,8,9,30,104.0,219.0,1.6,15.8,275.0,294.32,237.34
2018,3,8,9,45,296.0,206.5,1.65,16.1,380.5,456.06,366.74
2018,3,8,10,0,488.0,194.0,1.7,16.4,486.0,636.17,502.75
2018,3,8,10,15,456.5,212.0,1.75,16.7,496.5,646.42,506.95
2018,3,8,10,30,425.0,230.0,1.8,17.0,507.0,652.8,509.77
2018,3,8,10,45,365.5,268.0,1.8,17.3,512.5,628.92,489.84
2018,3,8,11,0,306.0,306.0,1.8,17.6,518.0,622.6,482.36
2018,3,8,11,15,318.0,311.0,1.8,17.95,535.5,646.45,498.74
2018,3,8,11,30,330.0,316.0,1.8,18.3,553.0,669.28,514.04
2018,3,8,11,45,235.5,332.5,1.85,18.65,503.0,573.12,442.06
2018,3,8,12,0,141.0,349.0,1.9,19.0,453.0,497.9,384.32
2018,3,8,12,15,314.5,299.0,1.95,19.2,530.5,643.2,495.56
2018,3,8,12,30,488.0,249.0,2.0,19.4,608.0,788.55,600.88
2018,3,8,12,45,670.0,189.0,2.1,19.6,676.5,914.41,689.19
2018,3,8,13,0,852.0,129.0,2.2,19.8,745.0,1014.59,755.43
2018,3,8,13,15,804.5,143.5,2.2,19.8,715.5,971.03,726.05
2018,3,8,13,30,757.0,158.0,2.2,19.8,686.0,933.97,702.41
2018,3,8,13,45,666.5,180.0,2.25,19.8,634.0,854.21,649.81
2018,3,8,14,0,576.0,202.0,2.3,19.8,582.0,765.86,589.09
2018,3,8,14,15,564.5,196.0,2.25,19.6,554.5,730.46,565.43
2018,3,8,14,30,553.0,190.0,2.2,19.4,527.0,693.58,539.97
2018,3,8,14,45,632.5,157.0,2.15,19.25,520.5,710.2,554.3
2018,3,8,15,0,712.0,124.0,2.1,19.1,514.0,709.56,555.7
2018,3,8,15,15,677.0,121.0,2.1,19.1,469.0,647.71,510.59
2018,3,8,15,30,642.0,118.0,2.1,19.1,424.0,586.76,465.54
2018,3,8,15,45,587.0,115.0,1.9,18.45,373.0,514.48,410.83
2018,3,8,16,0,532.0,112.0,1.7,17.8,322.0,439.23,352.57
2018,3,8,16,15,499.5,100.5,1.6,17.0,277.5,379.53,305.36
2018,3,8,16,30,467.0,89.0,1.5,16.2,233.0,322.5,258.55
2018,3,8,16,45,435.0,77.5,1.35,15.45,192.5,268.67,212.64
2018,3,8,17,0,403.0,66.0,1.2,14.7,152.0,218.11,168.08
2018,3,8,17,15,328.5,52.5,1.25,14.1,110.0,156.85,115.24
2018,3,8,17,30,254.0,39.0,1.3,13.5,68.0,104.82,70.0
2018,3,8,17,45,153.0,24.5,1.35,12.9,39.5,53.8,15.63
2018,3,8,18,0,52.0,10.0,1.4,12.3,11.0,13.08,0.0
2018,3,8,18,15,26.0,5.0,1.4,11.95,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,6,15,12.0,3.5,1.25,8.45,3.5,0.0,0.0
2018,3,9,6,30,24.0,7.0,1.4,8.9,7.0,7.43,0.0
2018,3,9,6,45,127.5,23.0,1.55,9.35,34.5,43.33,0.0
2018,3,9,7,0,231.0,39.0,1.7,9.8,62.0,94.08,60.79
2018,3,9,7,15,380.5,45.5,1.95,10.3,110.0,158.67,115.53
2018,3,9,7,30,530.0,52.0,2.2,10.8,158.0,240.58,185.55
2018,3,9,7,45,518.5,66.0,2.4,11.3,194.0,284.6,227.83
2018,3,9,8,0,507.0,80.0,2.6,11.8,230.0,326.57,266.69
2018,3,9,8,15,422.0,110.5,2.65,12.35,250.5,339.93,280.19
2018,3,9,8,30,337.0,141.0,2.7,12.9,271.0,335.69,277.55
2018,3,9,8,45,333.5,162.0,2.7,13.5,304.0,373.74,308.28
2018,3,9,9,0,330.0,183.0,2.7,14.1,337.0,410.81,337.06
2018,3,9,9,15,361.0,195.5,2.65,14.65,378.5,462.45,377.02
2018,3,9,9,30,392.0,208.0,2.6,15.2,420.0,516.01,417.4
2018,3,9,9,45,323.0,234.0,2.5,15.8,416.5,505.7,406.02
2018,3,9,10,0,254.0,260.0,2.4,16.4,413.0,489.0,389.9
2018,3,9,10,15,176.5,280.0,2.3,16.75,389.0,432.97,344.22
2018,3,9,10,30,99.0,300.0,2.2,17.1,365.0,369.83,292.75
2018,3,9,10,45,257.5,288.5,2.1,17.45,466.0,549.5,431.97
2018,3,9,11,0,416.0,277.0,2.0,17.8,567.0,716.05,553.25
2018,3,9,11,15,425.0,285.0,2.05,18.0,587.0,742.63,570.04
2018,3,9,11,30,434.0,293.0,2.1,18.2,607.0,767.44,586.79
2018,3,9,11,45,422.5,301.0,2.2,18.35,610.0,769.86,587.99
2018,3,9,12,0,411.0,309.0,2.3,18.5,613.0,748.59,573.32
2018,3,9,12,15,419.5,306.0,2.3,18.55,616.5,776.9,592.94
2018,3,9,12,30,428.0,303.0,2.3,18.6,620.0,781.71,596.2
2018,3,9,12,45,444.0,293.5,2.25,18.6,619.5,785.26,598.95
2018,3,9,13,0,460.0,284.0,2.2,18.6,619.0,786.24,599.99
2018,3,9,13,15,507.5,259.5,2.2,18.55,622.0,800.08,611.53
2018,3,9,13,30,555.0,235.0,2.2,18.5,625.0,809.64,620.02
2018,3,9,13,45,624.5,200.0,2.2,18.45,625.5,832.88,638.47
2018,3,9,14,0,694.0,165.0,2.2,18.4,626.0,842.77,646.61
2018,3,9,14,15,724.5,146.0,2.15,18.3,608.0,826.94,636.35
2018,3,9,14,30,755.0,127.0,2.1,18.2,590.0,805.94,622.8
2018,3,9,14,45,699.5,134.5,2.05,18.05,543.5,739.41,577.03
2018,3,9,15,0,644.0,142.0,2.0,17.9,497.0,673.88,530.07
2018,3,9,15,15,568.0,148.0,2.0,17.9,443.5,593.5,470.71
2018,3,9,15,30,492.0,154.0,2.0,17.9,390.0,511.63,408.94
2018,3,9,15,45,430.0,148.5,1.8,17.35,340.0,440.31,354.05
2018,3,9,16,0,368.0,143.0,1.6,16.8,290.0,374.04,301.81
2018,3,9,16,15,326.5,127.5,1.5,16.1,245.5,302.79,245.15
2018,3,9,16,30,285.0,112.0,1.4,15.4,201.0,248.68,200.67
2018,3,9,16,45,287.5,92.5,1.35,14.7,168.5,212.79,169.64
2018,3,9,17,0,290.0,73.0,1.3,14.0,136.0,184.3,143.3
2018,3,9,17,15,237.5,57.5,1.3,13.6,100.0,134.45,99.8
2018,3,9,17,30,185.0,42.0,1.3,13.2,64.0,91.19,61.9
2018,3,9,17,45,118.5,26.5,1.35,12.8,38.0,49.8,17.84
2018,3,9,18,0,52.0,11.0,1.4,12.4,12.0,13.69,0.0
2018,3,9,18,15,26.0,5.5,1.4,12.2,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,9.5,1.0,0.79,0.0
2018,3,10,6,45,2.5,3.5,0.95,9.8,4.0,3.08,0.0
2018,3,10,7,0,5.0,6.0,0.9,10.1,7.0,5.71,0.0
2018,3,10,7,15,2.5,7.0,0.85,10.4,7.5,6.14,0.0
2018,3,10,7,30,0.0,8.0,0.8,10.7,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,10.95,10.0,7.59,0.97
2018,3,10,8,0,0.0,12.0,0.8,11.2,12.0,9.11,2.31
2018,3,10,8,15,0.0,22.0,0.7,11.4,22.0,16.75,8.97
2018,3,10,8,30,0.0,32.0,0.6,11.6,32.0,24.42,15.59
2018,3,10,8,45,0.0,54.0,0.5,11.85,54.0,41.35,30.11
2018,3,10,9,0,0.0,76.0,0.4,12.1,76.0,58.37,44.49
2018,3,10,9,15,0.0,79.0,0.45,12.4,79.0,60.72,46.24
2018,3,10,9,30,0.0,82.0,0.5,12.7,82.0,63.07,48.03
2018,3,10,9,45,0.0,91.0,0.55,13.05,91.0,70.09,53.7
2018,3,10,10,0,0.0,100.0,0.6,13.4,100.0,77.4,59.58
2018,3,10,10,15,2.0,136.5,0.65,13.6,138.0,109.5,85.98
2018,3,10,10,30,4.0,173.0,0.7,13.8,176.0,142.66,112.77
2018,3,10,10,45,2.0,143.5,0.75,14.0,145.0,115.4,90.21
2018,3,10,11,0,0.0,114.0,0.8,14.2,114.0,88.89,68.34
2018,3,10,11,15,4.0,150.0,0.85,14.3,153.0,122.87,96.25
2018,3,10,11,30,8.0,186.0,0.9,14.4,192.0,157.86,124.47
2018,3,10,11,45,7.0,189.5,0.9,14.5,194.5,159.97,125.87
2018,3,10,12,0,6.0,193.0,0.9,14.6,197.0,162.06,127.39
2018,3,10,12,15,5.5,190.5,0.9,14.65,194.5,159.37,125.16
2018,3,10,12,30,5.0,188.0,0.9,14.7,192.0,156.67,122.98
2018,3,10,12,45,8.5,209.5,0.85,14.8,216.0,179.12,141.01
2018,3,10,13,0,12.0,231.0,0.8,14.9,240.0,201.87,159.05
2018,3,10,13,15,7.5,200.0,0.75,14.85,205.5,169.65,133.29
2018,3,10,13,30,3.0,169.0,0.7,14.8,171.0,138.16,108.1
2018,3,10,13,45,3.0,170.5,0.65,14.8,172.5,139.48,109.38
2018,3,10,14,0,3.0,172.0,0.6,14.8,174.0,140.84,110.6
2018,3,10,14,15,4.0,176.0,0.55,14.7,178.5,145.34,114.45
2018,3,10,14,30,5.0,180.0,0.5,14.6,183.0,149.9,118.37
2018,3,10,14,45,7.5,181.0,0.5,14.55,185.5,153.06,121.27
2018,3,10,15,0,10.0,182.0,0.5,14.5,188.0,156.18,124.16
2018,3,10,15,15,10.5,171.5,0.5,14.5,177.0,147.34,117.28
2018,3,10,15,30,11.0,161.0,0.5,14.5,166.0,138.53,110.44
2018,3,10,15,45,10.5,146.0,0.45,14.2,150.5,125.04,99.73
2018,3,10,16,0,10.0,131.0,0.4,13.9,135.0,111.69,89.02
2018,3,10,16,15,29.0,125.0,0.5,13.5,134.5,124.19,99.98
2018,3,10,16,30,48.0,119.0,0.6,13.1,134.0,127.06,102.43
2018,3,10,16,45,48.5,100.5,0.65,12.75,113.5,107.84,85.95
2018,3,10,17,0,49.0,82.0,0.7,12.4,93.0,88.67,69.12
2018,3,10,17,15,32.5,62.0,0.75,12.15,68.5,63.19,47.01
2018,3,10,17,30,16.0,42.0,0.8,11.9,44.0,39.79,26.7
2018,3,10,17,45,18.0,26.0,0.85,11.65,27.0,24.89,8.74
2018,3,10,18,0,20.0,10.0,0.9,11.4,10.0,9.74,0.0
2018,3,10,18,15,10.0,5.0,0.9,11.3,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,6,15,41.5,5.5,0.65,7.55,6.0,0.0,0.0
2018,3,11,6,30,83.0,11.0,0.7,8.0,12.0,15.07,0.0
2018,3,11,6,45,233.0,23.5,0.75,8.45,45.5,59.71,11.09
2018,3,11,7,0,383.0,36.0,0.8,8.9,79.0,122.35,79.34
2018,3,11,7,15,479.5,44.5,0.7,9.45,126.5,183.06,132.67
2018,3,11,7,30,576.0,53.0,0.6,10.0,174.0,255.26,195.4
2018,3,11,7,45,635.0,59.0,0.55,10.55,225.5,321.45,253.33
2018,3,11,8,0,694.0,65.0,0.5,11.1,277.0,393.61,314.04
2018,3,11,8,15,733.5,70.0,0.45,11.8,328.5,459.18,367.07
2018,3,11,8,30,773.0,75.0,0.4,12.5,380.0,528.76,420.58
2018,3,11,8,45,800.5,78.0,0.3,13.2,428.0,591.24,465.73
2018,3,11,9,0,828.0,81.0,0.2,13.9,476.0,654.36,509.12
2018,3,11,9,15,850.0,83.0,0.3,14.5,520.5,712.76,550.2
2018,3,11,9,30,872.0,85.0,0.4,15.1,565.0,770.53,588.25
2018,3,11,9,45,889.5,85.5,0.5,15.75,604.0,813.98,615.72
2018,3,11,10,0,907.0,86.0,0.6,16.4,643.0,863.11,646.84
2018,3,11,10,15,911.5,90.0,0.75,17.0,673.5,902.9,672.45
2018,3,11,10,30,916.0,94.0,0.9,17.6,704.0,939.62,696.01
2018,3,11,10,45,854.5,120.5,1.1,18.15,705.5,948.44,702.41
2018,3,11,11,0,793.0,147.0,1.3,18.7,707.0,938.45,696.77
2018,3,11,11,15,836.5,134.0,1.45,19.05,737.0,983.28,726.84
2018,3,11,11,30,880.0,121.0,1.6,19.4,767.0,1025.16,754.11
2018,3,11,11,45,880.0,123.5,1.75,19.7,775.5,1037.97,762.81
2018,3,11,12,0,880.0,126.0,1.9,20.0,784.0,1046.96,769.46
2018,3,11,12,15,889.0,123.0,1.95,20.15,788.5,1055.05,774.71
2018,3,11,12,30,898.0,120.0,2.0,20.3,793.0,1044.78,768.3
2018,3,11,12,45,919.0,110.5,2.1,20.45,793.0,1050.3,773.09
2018,3,11,13,0,940.0,101.0,2.2,20.6,793.0,1051.42,774.96
2018,3,11,13,15,906.0,111.0,2.15,20.65,767.0,1015.87,751.6
2018,3,11,13,30,872.0,121.0,2.1,20.7,741.0,990.56,735.37
2018,3,11,13,45,889.0,110.5,2.1,20.7,725.0,962.57,718.0
2018,3,11,14,0,906.0,100.0,2.1,20.7,709.0,943.22,706.42
2018,3,11,14,15,900.0,97.0,1.95,20.65,679.5,907.37,682.23
2018,3,11,14,30,894.0,94.0,1.8,20.6,650.0,868.55,656.15
2018,3,11,14,45,844.5,98.5,1.7,20.55,599.0,808.76,616.11
2018,3,11,15,0,795.0,103.0,1.6,20.5,548.0,740.2,569.57
2018,3,11,15,15,770.5,100.0,1.6,20.5,504.5,683.02,530.41
2018,3,11,15,30,746.0,97.0,1.6,20.5,461.0,628.29,490.88
2018,3,11,15,45,713.0,91.0,1.3,20.2,411.0,562.29,440.66
2018,3,11,16,0,680.0,85.0,1.0,19.9,361.0,497.78,390.39
2018,3,11,16,15,651.0,78.0,0.9,19.45,315.0,436.17,342.31
2018,3,11,16,30,622.0,71.0,0.8,19.0,269.0,376.4,293.88
2018,3,11,16,45,583.5,62.5,0.7,18.55,222.5,313.46,241.37
2018,3,11,17,0,545.0,54.0,0.6,18.1,176.0,254.2,190.22
2018,3,11,17,15,457.0,46.5,0.65,17.75,130.5,186.05,132.63
2018,3,11,17,30,369.0,39.0,0.7,17.4,85.0,128.18,83.59
2018,3,11,17,45,236.0,26.5,0.7,17.1,51.0,68.37,29.61
2018,3,11,18,0,103.0,14.0,0.7,16.8,17.0,20.32,0.0
2018,3,11,18,15,51.5,7.0,0.7,16.6,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,12,6,15,39.5,6.5,1.05,10.55,7.0,0.0,0.0
2018,3,12,6,30,79.0,13.0,1.1,11.2,14.0,16.24,0.0
2018,3,12,6,45,206.0,26.0,1.2,11.8,46.0,57.4,17.21
2018,3,12,7,0,333.0,39.0,1.3,12.4,78.0,114.25,74.41
2018,3,12,7,15,429.5,48.5,1.4,13.0,124.5,172.86,124.82
2018,3,12,7,30,526.0,58.0,1.5,13.6,171.0,243.0,185.43
2018,3,12,7,45,589.5,63.5,1.6,14.2,221.5,307.6,242.11
2018,3,12,8,0,653.0,69.0,1.7,14.8,272.0,378.66,302.73
2018,3,12,8,15,695.0,73.5,1.8,15.7,322.5,443.91,356.75
2018,3,12,8,30,737.0,78.0,1.9,16.6,373.0,510.87,410.15
2018,3,12,8,45,768.0,80.5,2.05,17.55,420.5,573.1,458.18
2018,3,12,9,0,799.0,83.0,2.2,18.5,468.0,636.37,505.34
2018,3,12,9,15,819.5,85.5,2.35,19.15,511.5,692.86,546.6
2018,3,12,9,30,840.0,88.0,2.5,19.8,555.0,748.69,585.03
2018,3,12,9,45,855.0,90.0,2.6,20.45,592.5,798.59,617.83
2018,3,12,10,0,870.0,92.0,2.7,21.1,630.0,837.75,642.65
2018,3,12,10,15,880.5,93.5,2.8,21.45,661.5,878.64,669.24
2018,3,12,10,30,891.0,95.0,2.9,21.8,693.0,916.97,693.85
2018,3,12,10,45,796.5,137.0,2.95,22.15,685.5,910.79,687.74
2018,3,12,11,0,702.0,179.0,3.0,22.5,678.0,892.91,674.2
2018,3,12,11,15,711.0,180.0,3.05,22.7,695.5,917.46,690.23
2018,3,12,11,30,720.0,181.0,3.1,22.9,713.0,939.13,703.98
2018,3,12,11,45,819.0,140.0,3.15,23.1,751.5,993.55,739.71
2018,3,12,12,0,918.0,99.0,3.2,23.3,790.0,1039.51,769.22
2018,3,12,12,15,916.0,100.5,3.2,23.4,790.5,1041.48,769.7
2018,3,12,12,30,914.0,102.0,3.2,23.5,791.0,1039.57,768.18
2018,3,12,12,45,751.0,150.0,3.2,23.6,712.5,937.68,700.33
2018,3,12,13,0,588.0,198.0,3.2,23.7,634.0,828.61,626.4
2018,3,12,13,15,328.5,245.5,3.2,23.65,488.0,582.82,448.36
2018,3,12,13,30,69.0,293.0,3.2,23.6,342.0,335.45,258.6
2018,3,12,13,45,183.5,298.0,3.15,23.5,423.5,467.1,362.13
2018,3,12,14,0,298.0,303.0,3.1,23.4,505.0,591.37,455.72
2018,3,12,14,15,223.5,291.0,3.1,23.25,438.5,483.57,375.25
2018,3,12,14,30,149.0,279.0,3.1,23.1,372.0,400.57,312.31
2018,3,12,14,45,85.0,215.5,3.1,23.0,268.0,260.71,204.64
2018,3,12,15,0,21.0,152.0,3.1,22.9,164.0,147.11,114.04
2018,3,12,15,15,10.5,119.0,3.1,22.9,125.0,100.99,77.09
2018,3,12,15,30,0.0,86.0,3.1,22.9,86.0,66.19,48.75
2018,3,12,15,45,25.5,94.0,2.95,22.25,104.5,94.07,72.42
2018,3,12,16,0,51.0,102.0,2.8,21.6,123.0,114.78,89.93
2018,3,12,16,15,55.5,98.5,2.55,20.85,118.5,111.59,87.44
2018,3,12,16,30,60.0,95.0,2.3,20.1,114.0,108.02,84.42
2018,3,12,16,45,65.0,79.0,2.0,19.4,96.5,99.1,76.65
2018,3,12,17,0,70.0,63.0,1.7,18.7,79.0,81.76,61.44
2018,3,12,17,15,48.5,46.0,1.8,18.2,55.5,55.57,39.21
2018,3,12,17,30,27.0,29.0,1.9,17.7,32.0,29.09,17.09
2018,3,12,17,45,13.5,16.5,1.95,17.2,18.0,15.01,3.91
2018,3,12,18,0,0.0,4.0,2.0,16.7,4.0,3.15,0.0
2018,3,12,18,15,0.0,2.0,2.15,16.55,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.0,2.5,13.95,1.0,0.0,0.0
2018,3,13,6,30,8.0,2.0,2.5,14.1,2.0,2.17,0.0
2018,3,13,6,45,4.0,4.0,2.5,14.2,4.0,3.67,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.3,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,14.3,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,14.3,9.0,6.82,0.19
2018,3,13,7,45,0.0,22.5,2.8,14.3,22.5,17.12,9.08
2018,3,13,8,0,0.0,36.0,2.9,14.3,36.0,27.47,17.99
2018,3,13,8,15,0.0,40.5,3.0,14.2,40.5,30.93,20.94
2018,3,13,8,30,0.0,45.0,3.1,14.1,45.0,34.41,23.86
2018,3,13,8,45,0.0,35.0,3.25,13.95,35.0,26.74,17.25
2018,3,13,9,0,0.0,25.0,3.4,13.8,25.0,19.09,10.67
2018,3,13,9,15,0.0,35.5,3.5,13.85,35.5,27.16,17.49
2018,3,13,9,30,0.0,46.0,3.6,13.9,46.0,35.26,24.28
2018,3,13,9,45,0.0,71.5,3.7,13.9,71.5,54.98,40.82
2018,3,13,10,0,0.0,97.0,3.8,13.9,97.0,74.93,57.4
2018,3,13,10,15,0.5,125.0,3.95,14.05,125.5,98.39,76.74
2018,3,13,10,30,1.0,153.0,4.1,14.2,154.0,122.38,96.36
2018,3,13,10,45,4.5,179.5,4.25,14.4,183.0,148.35,117.55
2018,3,13,11,0,8.0,206.0,4.4,14.6,212.0,174.89,139.05
2018,3,13,11,15,22.5,243.0,4.45,14.75,260.0,222.09,177.53
2018,3,13,11,30,37.0,280.0,4.5,14.9,308.0,291.88,233.46
2018,3,13,11,45,114.5,316.5,4.55,15.1,403.0,430.07,344.15
2018,3,13,12,0,192.0,353.0,4.6,15.3,498.0,547.18,435.49
2018,3,13,12,15,255.5,332.0,4.65,15.45,525.5,612.76,486.36
2018,3,13,12,30,319.0,311.0,4.7,15.6,553.0,653.27,518.52
2018,3,13,12,45,256.5,294.5,4.7,15.7,488.0,571.38,455.24
2018,3,13,13,0,194.0,278.0,4.7,15.8,423.0,466.53,374.09
2018,3,13,13,15,197.0,296.5,4.7,15.8,441.0,485.69,389.2
2018,3,13,13,30,200.0,315.0,4.7,15.8,459.0,504.01,403.24
2018,3,13,13,45,213.0,311.5,4.65,15.8,460.5,507.47,406.45
2018,3,13,14,0,226.0,308.0,4.6,15.8,462.0,509.47,408.6
2018,3,13,14,15,195.5,284.0,4.55,15.8,413.0,450.48,362.75
2018,3,13,14,30,165.0,260.0,4.5,15.8,364.0,392.95,317.69
2018,3,13,14,45,165.5,247.0,4.45,15.8,346.0,373.41,302.86
2018,3,13,15,0,166.0,234.0,4.4,15.8,328.0,353.41,287.42
2018,3,13,15,15,152.5,216.0,4.4,15.8,297.5,317.83,259.14
2018,3,13,15,30,139.0,198.0,4.4,15.8,267.0,283.23,231.36
2018,3,13,15,45,155.5,182.0,4.1,15.4,252.0,270.34,221.49
2018,3,13,16,0,172.0,166.0,3.8,15.0,237.0,255.57,209.68
2018,3,13,16,15,169.5,143.0,3.35,14.45,205.5,222.05,181.89
2018,3,13,16,30,167.0,120.0,2.9,13.9,174.0,188.73,153.64
2018,3,13,16,45,186.5,100.0,2.45,13.35,150.5,175.01,140.74
2018,3,13,17,0,206.0,80.0,2.0,12.8,127.0,149.94,117.31
2018,3,13,17,15,171.0,62.5,1.8,12.15,95.0,110.05,82.24
2018,3,13,17,30,136.0,45.0,1.6,11.5,63.0,74.56,51.17
2018,3,13,17,45,91.5,29.0,1.45,10.9,39.0,43.23,21.72
2018,3,13,18,0,47.0,13.0,1.3,10.3,15.0,14.17,0.0
2018,3,13,18,15,23.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,3.0,1.25,7.45,3.0,0.0,0.0
2018,3,14,6,30,8.0,6.0,1.4,8.2,6.0,5.31,0.0
2018,3,14,6,45,4.0,8.0,1.6,8.95,8.0,6.81,0.0
2018,3,14,7,0,0.0,10.0,1.8,9.7,10.0,7.58,0.72
2018,3,14,7,15,0.0,10.5,1.95,10.05,10.5,7.96,1.2
2018,3,14,7,30,0.0,11.0,2.1,10.4,11.0,8.34,1.6
2018,3,14,7,45,0.0,15.5,2.2,10.7,15.5,11.78,4.62
2018,3,14,8,0,0.0,20.0,2.3,11.0,20.0,15.22,7.62
2018,3,14,8,15,0.0,28.5,2.4,11.15,28.5,21.73,13.26
2018,3,14,8,30,0.0,37.0,2.5,11.3,37.0,28.26,18.85
2018,3,14,8,45,0.0,69.5,2.65,11.4,69.5,53.33,40.32
2018,3,14,9,0,0.0,102.0,2.8,11.5,102.0,79.36,62.32
2018,3,14,9,15,1.0,120.5,2.9,11.5,121.0,95.35,75.64
2018,3,14,9,30,2.0,139.0,3.0,11.5,140.0,111.61,89.1
2018,3,14,9,45,7.5,174.0,3.1,11.5,178.5,146.09,117.78
2018,3,14,10,0,13.0,209.0,3.2,11.5,217.0,181.69,147.05
2018,3,14,10,15,8.0,172.5,3.3,11.5,177.5,145.2,116.52
2018,3,14,10,30,3.0,136.0,3.4,11.5,138.0,109.75,86.82
2018,3,14,10,45,1.5,108.0,3.45,11.5,109.0,85.31,66.31
2018,3,14,11,0,0.0,80.0,3.5,11.5,80.0,61.73,46.45
2018,3,14,11,15,1.0,86.5,3.5,11.55,87.0,67.77,51.51
2018,3,14,11,30,2.0,93.0,3.5,11.6,94.0,73.84,56.58
2018,3,14,11,45,194.5,188.5,3.5,11.65,336.5,395.4,325.03
2018,3,14,12,0,387.0,284.0,3.5,11.7,579.0,714.36,570.58
2018,3,14,12,15,435.5,286.5,3.45,11.7,618.5,766.48,607.5
2018,3,14,12,30,484.0,289.0,3.4,11.7,658.0,816.36,644.11
