Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,0,801.0,80.0,5.0,10.8,442.0,524.82,433.91
2018,3,24,16,15,776.0,75.0,4.7,10.45,392.0,461.7,379.47
2018,3,24,16,30,751.0,70.0,4.4,10.1,342.0,399.68,324.46
2018,3,24,16,45,707.5,65.0,4.1,9.7,289.5,332.35,263.97
2018,3,24,17,0,664.0,60.0,3.8,9.3,237.0,268.86,205.72
2018,3,24,17,15,590.0,53.5,3.4,8.7,185.0,201.01,144.81
2018,3,24,17,30,516.0,47.0,3.0,8.1,133.0,141.66,92.74
2018,3,24,17,45,390.0,37.0,2.6,7.45,89.0,82.26,46.2
2018,3,24,18,0,264.0,27.0,2.2,6.8,45.0,37.94,8.86
2018,3,24,18,15,138.5,15.0,2.1,6.6,23.5,11.8,0.0
2018,3,24,18,30,13.0,3.0,2.0,6.4,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.5,1.95,6.25,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,25,5,45,8.5,2.0,1.15,4.4,2.0,0.0,0.0
2018,3,25,6,0,17.0,4.0,1.1,4.6,4.0,0.0,0.0
2018,3,25,6,15,122.0,18.5,1.2,5.45,28.0,14.82,0.0
2018,3,25,6,30,227.0,33.0,1.3,6.3,52.0,44.94,20.39
2018,3,25,6,45,342.5,45.0,1.4,7.15,96.5,90.12,55.49
2018,3,25,7,0,458.0,57.0,1.5,8.0,141.0,148.33,102.0
2018,3,25,7,15,532.5,65.0,1.6,8.4,192.5,206.87,153.17
2018,3,25,7,30,607.0,73.0,1.7,8.8,244.0,273.97,212.48
2018,3,25,7,45,625.0,82.5,1.85,9.25,289.5,329.3,262.86
2018,3,25,8,0,643.0,92.0,2.0,9.7,335.0,385.77,312.74
2018,3,25,8,15,609.0,112.5,2.0,10.0,368.0,427.78,349.34
2018,3,25,8,30,575.0,133.0,2.0,10.3,401.0,464.56,380.01
2018,3,25,8,45,612.5,138.0,2.0,10.6,450.0,525.21,428.34
2018,3,25,9,0,650.0,143.0,2.0,10.9,499.0,587.87,476.68
2018,3,25,9,15,534.5,189.0,2.05,11.15,497.0,577.35,466.75
2018,3,25,9,30,419.0,235.0,2.1,11.4,495.0,561.79,452.54
2018,3,25,9,45,602.0,188.5,2.15,11.6,586.0,687.4,549.75
2018,3,25,10,0,785.0,142.0,2.2,11.8,677.0,810.75,640.48
2018,3,25,10,15,858.5,121.0,2.3,11.95,730.0,880.08,687.88
2018,3,25,10,30,932.0,100.0,2.4,12.1,783.0,938.63,727.58
2018,3,25,10,45,939.5,101.0,2.45,12.25,807.5,970.87,748.36
2018,3,25,11,0,947.0,102.0,2.5,12.4,832.0,999.76,767.08
2018,3,25,11,15,952.0,102.5,2.55,12.55,848.5,1022.23,781.48
2018,3,25,11,30,957.0,103.0,2.6,12.7,865.0,1040.94,793.47
2018,3,25,11,45,960.5,102.5,2.7,12.8,873.5,1053.27,802.0
2018,3,25,12,0,964.0,102.0,2.8,12.9,882.0,1061.62,808.05
2018,3,25,12,15,965.5,100.5,2.85,12.95,881.5,1062.92,809.15
2018,3,25,12,30,967.0,99.0,2.9,13.0,881.0,1060.13,807.72
2018,3,25,12,45,966.5,98.0,2.9,13.05,872.5,1051.83,802.25
2018,3,25,13,0,966.0,97.0,2.9,13.1,864.0,1039.49,794.24
2018,3,25,13,15,962.5,96.0,2.9,13.1,847.0,1020.33,781.9
2018,3,25,13,30,959.0,95.0,2.9,13.1,830.0,997.36,767.08
2018,3,25,13,45,934.0,101.0,2.9,13.15,798.5,958.71,741.34
2018,3,25,14,0,909.0,107.0,2.9,13.2,767.0,917.51,713.8
2018,3,25,14,15,790.5,140.5,2.85,13.1,697.0,833.5,655.52
2018,3,25,14,30,672.0,174.0,2.8,13.0,627.0,747.83,593.7
2018,3,25,14,45,479.0,208.0,2.8,12.95,522.0,596.17,478.88
2018,3,25,15,0,286.0,242.0,2.8,12.9,417.0,449.95,364.47
2018,3,25,15,15,179.0,226.5,2.8,12.9,333.5,333.19,271.68
2018,3,25,15,30,72.0,211.0,2.8,12.9,250.0,228.65,186.1
2018,3,25,15,45,116.5,194.0,2.6,12.7,250.0,246.46,201.78
2018,3,25,16,0,161.0,177.0,2.4,12.5,250.0,247.17,202.59
2018,3,25,16,15,422.5,126.0,2.15,12.1,287.5,333.95,272.46
2018,3,25,16,30,684.0,75.0,1.9,11.7,325.0,373.89,299.01
2018,3,25,16,45,679.5,66.0,1.6,11.3,282.0,320.51,250.22
2018,3,25,17,0,675.0,57.0,1.3,10.9,239.0,267.02,200.39
2018,3,25,17,15,603.5,50.5,1.3,10.15,187.0,199.09,140.81
2018,3,25,17,30,532.0,44.0,1.3,9.4,135.0,139.73,89.65
2018,3,25,17,45,409.5,35.5,1.25,8.65,91.0,81.52,44.83
2018,3,25,18,0,287.0,27.0,1.2,7.9,47.0,38.01,10.56
2018,3,25,18,15,152.0,15.0,1.25,7.65,24.5,11.8,0.0
2018,3,25,18,30,17.0,3.0,1.3,7.4,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.3,7.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,26,5,45,27.5,3.5,2.2,2.65,3.0,0.0,0.0
2018,3,26,6,0,55.0,7.0,2.3,2.9,6.0,0.0,0.0
2018,3,26,6,15,221.5,18.0,2.5,3.65,34.5,14.43,0.0
2018,3,26,6,30,388.0,29.0,2.7,4.4,63.0,53.68,23.45
2018,3,26,6,45,499.5,37.0,2.95,5.2,111.5,103.27,60.34
2018,3,26,7,0,611.0,45.0,3.2,6.0,160.0,167.27,112.73
2018,3,26,7,15,674.0,50.0,3.4,6.75,213.5,229.03,168.61
2018,3,26,7,30,737.0,55.0,3.6,7.5,267.0,297.67,231.27
2018,3,26,7,45,777.0,59.5,3.85,8.3,321.5,363.63,291.59
2018,3,26,8,0,817.0,64.0,4.1,9.1,376.0,432.93,353.18
2018,3,26,8,15,842.0,67.5,4.2,9.75,427.5,496.76,408.57
2018,3,26,8,30,867.0,71.0,4.3,10.4,479.0,558.13,460.15
2018,3,26,8,45,885.0,74.0,4.4,11.05,527.0,617.84,508.67
2018,3,26,9,0,903.0,77.0,4.5,11.7,575.0,676.96,555.16
2018,3,26,9,15,918.5,79.0,4.5,12.25,619.5,732.38,597.2
2018,3,26,9,30,934.0,81.0,4.5,12.8,664.0,786.34,635.39
2018,3,26,9,45,944.5,82.5,4.55,13.35,701.5,834.11,668.08
2018,3,26,10,0,955.0,84.0,4.6,13.9,739.0,879.44,698.58
2018,3,26,10,15,961.0,85.5,4.6,14.25,769.0,918.24,724.21
2018,3,26,10,30,967.0,87.0,4.6,14.6,799.0,953.85,747.34
2018,3,26,10,45,971.5,88.5,4.6,15.0,823.0,984.71,766.83
2018,3,26,11,0,976.0,90.0,4.6,15.4,847.0,1011.95,783.71
2018,3,26,11,15,981.0,89.0,4.55,15.65,862.5,1033.23,796.4
2018,3,26,11,30,986.0,88.0,4.5,15.9,878.0,1050.63,806.47
2018,3,26,11,45,989.0,87.0,4.5,16.15,885.5,1062.1,813.06
2018,3,26,12,0,992.0,86.0,4.5,16.4,893.0,1069.47,817.02
2018,3,26,12,15,988.5,88.0,4.45,16.55,891.5,1069.58,815.97
2018,3,26,12,30,985.0,90.0,4.4,16.7,890.0,1065.51,812.29
2018,3,26,12,45,977.0,92.5,4.35,16.85,879.0,1053.5,803.39
2018,3,26,13,0,969.0,95.0,4.3,17.0,868.0,1037.53,792.22
2018,3,26,13,15,963.0,95.0,4.25,17.0,850.0,1016.97,778.46
2018,3,26,13,30,957.0,95.0,4.2,17.0,832.0,992.69,762.24
2018,3,26,13,45,947.5,95.5,4.2,17.05,806.0,962.2,741.92
2018,3,26,14,0,938.0,96.0,4.2,17.1,780.0,928.48,719.34
2018,3,26,14,15,927.0,95.0,4.15,17.05,747.0,888.88,692.53
2018,3,26,14,30,916.0,94.0,4.1,17.0,714.0,846.59,663.65
2018,3,26,14,45,902.0,92.5,4.05,17.0,675.0,799.01,630.58
2018,3,26,15,0,888.0,91.0,4.0,17.0,636.0,749.47,595.76
2018,3,26,15,15,871.0,88.5,4.0,17.0,591.5,700.94,559.52
2018,3,26,15,30,854.0,86.0,4.0,17.0,547.0,644.69,516.38
2018,3,26,15,45,829.5,83.0,3.65,16.6,498.0,582.76,467.55
2018,3,26,16,0,805.0,80.0,3.3,16.2,449.0,521.14,417.64
2018,3,26,16,15,771.0,77.0,2.95,15.6,397.0,455.65,363.58
2018,3,26,16,30,737.0,74.0,2.6,15.0,345.0,392.21,309.54
2018,3,26,16,45,690.0,68.5,2.25,14.4,291.5,324.09,250.55
2018,3,26,17,0,643.0,63.0,1.9,13.8,238.0,260.38,194.1
2018,3,26,17,15,573.0,55.5,1.9,12.95,186.5,194.25,136.65
2018,3,26,17,30,503.0,48.0,1.9,12.1,135.0,136.22,87.2
2018,3,26,17,45,372.5,38.0,1.95,11.2,90.5,78.0,43.35
2018,3,26,18,0,242.0,28.0,2.0,10.3,46.0,35.78,11.67
2018,3,26,18,15,128.5,15.0,2.0,10.1,24.0,11.8,0.0
2018,3,26,18,30,15.0,2.0,2.0,9.9,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,2.05,9.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,27,5,45,24.5,3.0,1.95,5.95,3.0,0.0,0.0
2018,3,27,6,0,49.0,6.0,1.9,6.3,6.0,4.72,0.0
2018,3,27,6,15,200.5,18.5,2.1,7.25,35.0,14.6,0.0
2018,3,27,6,30,352.0,31.0,2.3,8.2,64.0,52.54,24.3
2018,3,27,6,45,459.0,39.0,2.5,9.2,110.5,99.23,58.01
2018,3,27,7,0,566.0,47.0,2.7,10.2,157.0,159.23,106.16
2018,3,27,7,15,628.5,53.5,2.8,10.9,209.5,219.44,159.45
2018,3,27,7,30,691.0,60.0,2.9,11.6,262.0,287.08,219.78
2018,3,27,7,45,731.0,64.5,2.95,12.3,315.0,350.33,276.35
2018,3,27,8,0,771.0,69.0,3.0,13.0,368.0,416.97,334.12
2018,3,27,8,15,758.5,81.5,3.15,13.65,408.5,468.8,378.74
2018,3,27,8,30,746.0,94.0,3.3,14.3,449.0,518.49,419.79
2018,3,27,8,45,669.0,125.5,3.45,14.9,468.0,545.05,440.82
2018,3,27,9,0,592.0,157.0,3.6,15.5,487.0,560.86,452.3
2018,3,27,9,15,721.0,130.0,3.6,16.0,562.0,654.97,524.96
2018,3,27,9,30,850.0,103.0,3.6,16.5,637.0,752.95,598.18
2018,3,27,9,45,882.0,99.0,3.6,16.95,681.5,801.12,630.25
2018,3,27,10,0,914.0,95.0,3.6,17.4,726.0,855.93,666.89
2018,3,27,10,15,922.0,96.0,3.55,17.75,756.0,894.47,691.37
2018,3,27,10,30,930.0,97.0,3.5,18.1,786.0,930.06,713.63
2018,3,27,10,45,936.5,97.5,3.5,18.5,809.5,960.62,732.43
2018,3,27,11,0,943.0,98.0,3.5,18.9,833.0,987.78,748.84
2018,3,27,11,15,911.5,115.5,3.5,19.15,837.0,993.04,750.83
2018,3,27,11,30,880.0,133.0,3.5,19.4,841.0,992.91,749.49
2018,3,27,11,45,816.5,166.0,3.5,19.7,827.5,988.15,745.08
2018,3,27,12,0,753.0,199.0,3.5,20.0,814.0,974.29,734.68
2018,3,27,12,15,712.0,219.0,3.45,20.15,800.5,955.25,721.05
2018,3,27,12,30,671.0,239.0,3.4,20.3,787.0,932.07,704.05
2018,3,27,12,45,687.5,227.5,3.4,20.5,783.5,931.69,704.12
2018,3,27,13,0,704.0,216.0,3.4,20.7,780.0,927.59,701.39
2018,3,27,13,15,733.0,196.0,3.3,20.8,773.0,923.0,697.86
2018,3,27,13,30,762.0,176.0,3.2,20.9,766.0,913.67,691.21
2018,3,27,13,45,766.0,166.5,3.1,21.05,744.0,888.03,673.41
2018,3,27,14,0,770.0,157.0,3.0,21.2,722.0,859.02,653.47
2018,3,27,14,15,817.0,131.0,2.9,21.25,707.5,840.77,641.31
2018,3,27,14,30,864.0,105.0,2.8,21.3,693.0,813.2,622.62
2018,3,27,14,45,879.0,93.0,2.7,21.4,663.0,778.97,599.21
2018,3,27,15,0,894.0,81.0,2.6,21.5,633.0,740.34,572.63
2018,3,27,15,15,881.5,78.0,2.6,21.5,590.0,688.35,535.48
2018,3,27,15,30,869.0,75.0,2.6,21.5,547.0,634.84,495.75
2018,3,27,15,45,820.5,76.0,2.2,21.25,490.0,567.23,443.02
2018,3,27,16,0,772.0,77.0,1.8,21.0,433.0,497.8,387.98
2018,3,27,16,15,750.0,72.0,1.65,20.4,385.0,437.95,340.22
2018,3,27,16,30,728.0,67.0,1.5,19.8,337.0,378.95,291.32
2018,3,27,16,45,699.0,61.5,1.3,19.2,289.0,318.13,239.38
2018,3,27,17,0,670.0,56.0,1.1,18.6,241.0,259.61,187.99
2018,3,27,17,15,566.5,52.5,1.15,17.7,186.0,187.7,128.51
2018,3,27,17,30,463.0,49.0,1.2,16.8,131.0,128.37,80.76
2018,3,27,17,45,339.0,38.5,1.25,15.85,87.5,73.36,40.4
2018,3,27,18,0,215.0,28.0,1.3,14.9,44.0,32.21,11.03
2018,3,27,18,15,118.0,15.5,1.3,14.6,23.0,12.2,0.0
2018,3,27,18,30,21.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.35,14.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,28,5,45,25.5,3.0,1.65,8.65,3.0,0.0,0.0
2018,3,28,6,0,51.0,6.0,1.7,8.9,6.0,4.72,0.0
2018,3,28,6,15,199.5,19.0,1.95,9.65,36.0,15.68,0.0
2018,3,28,6,30,348.0,32.0,2.2,10.4,66.0,52.69,25.06
2018,3,28,6,45,449.5,40.5,2.45,11.15,112.5,98.78,57.79
2018,3,28,7,0,551.0,49.0,2.7,11.9,159.0,157.51,104.75
2018,3,28,7,15,614.0,55.5,2.7,12.5,211.0,216.88,156.83
2018,3,28,7,30,677.0,62.0,2.7,13.1,263.0,283.31,215.6
2018,3,28,7,45,718.5,66.0,2.7,13.75,315.5,346.22,271.34
2018,3,28,8,0,760.0,70.0,2.7,14.4,368.0,412.22,328.06
2018,3,28,8,15,789.0,74.0,2.7,15.0,419.5,475.25,380.75
2018,3,28,8,30,818.0,78.0,2.7,15.6,471.0,539.7,432.59
2018,3,28,8,45,839.0,80.5,2.65,16.2,518.5,598.82,478.37
2018,3,28,9,0,860.0,83.0,2.6,16.8,566.0,652.78,518.76
2018,3,28,9,15,878.5,84.5,2.55,17.3,610.0,707.61,558.52
2018,3,28,9,30,897.0,86.0,2.5,17.8,654.0,761.35,595.18
2018,3,28,9,45,913.5,85.5,2.45,18.25,692.5,810.01,626.6
2018,3,28,10,0,930.0,85.0,2.4,18.7,731.0,856.76,656.1
2018,3,28,10,15,939.0,86.0,2.45,19.1,762.5,896.56,681.31
2018,3,28,10,30,948.0,87.0,2.5,19.5,794.0,933.41,704.35
2018,3,28,10,45,953.5,87.5,2.5,19.9,817.0,963.42,722.18
2018,3,28,11,0,959.0,88.0,2.5,20.3,840.0,989.92,737.65
2018,3,28,11,15,962.5,89.0,2.55,20.65,856.0,1011.42,750.46
2018,3,28,11,30,966.0,90.0,2.6,21.0,872.0,1029.08,760.85
2018,3,28,11,45,968.0,90.0,2.7,21.3,879.5,1040.29,767.8
2018,3,28,12,0,970.0,90.0,2.8,21.6,887.0,1047.48,772.29
2018,3,28,12,15,969.5,90.0,2.85,21.85,886.0,1048.15,772.37
2018,3,28,12,30,969.0,90.0,2.9,22.1,885.0,1044.74,769.97
2018,3,28,12,45,967.0,90.0,2.9,22.3,876.0,1035.82,763.82
2018,3,28,13,0,965.0,90.0,2.9,22.5,867.0,1022.89,755.24
2018,3,28,13,15,961.0,89.5,2.9,22.65,850.0,1003.62,742.79
2018,3,28,13,30,957.0,89.0,2.9,22.8,833.0,980.57,727.97
2018,3,28,13,45,950.0,88.0,2.85,22.95,807.5,950.66,708.24
2018,3,28,14,0,943.0,87.0,2.8,23.1,782.0,917.39,686.31
2018,3,28,14,15,934.0,85.5,2.75,23.15,749.5,878.74,660.98
2018,3,28,14,30,925.0,84.0,2.7,23.2,717.0,837.26,633.61
2018,3,28,14,45,914.0,82.0,2.6,23.25,678.5,791.1,602.47
2018,3,28,15,0,903.0,80.0,2.5,23.3,640.0,742.74,569.55
2018,3,28,15,15,887.5,77.5,2.5,23.3,596.0,688.86,531.35
2018,3,28,15,30,872.0,75.0,2.5,23.3,552.0,633.72,490.75
2018,3,28,15,45,851.5,72.5,2.2,23.1,504.0,574.74,445.22
2018,3,28,16,0,831.0,70.0,1.9,22.9,456.0,518.5,400.45
2018,3,28,16,15,803.0,66.5,1.75,22.25,404.5,454.29,349.64
2018,3,28,16,30,775.0,63.0,1.6,21.6,353.0,391.48,298.13
2018,3,28,16,45,734.5,58.0,1.4,21.0,300.0,324.53,241.78
2018,3,28,17,0,694.0,53.0,1.2,20.4,247.0,261.2,187.07
2018,3,28,17,15,582.5,51.5,1.25,19.45,191.0,188.16,127.29
2018,3,28,17,30,471.0,50.0,1.3,18.5,135.0,128.68,80.15
2018,3,28,17,45,293.0,39.0,1.35,17.55,86.0,67.68,37.64
2018,3,28,18,0,115.0,28.0,1.4,16.6,37.0,26.82,10.25
2018,3,28,18,15,68.0,15.5,1.45,16.25,19.5,12.2,0.0
2018,3,28,18,30,21.0,3.0,1.5,15.9,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.55,15.55,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,29,5,45,19.5,3.5,1.6,10.55,3.5,0.0,0.0
2018,3,29,6,0,39.0,7.0,1.6,10.8,7.0,5.51,0.0
2018,3,29,6,15,106.0,21.5,1.85,11.6,30.5,16.24,0.0
2018,3,29,6,30,173.0,36.0,2.1,12.4,54.0,42.59,22.92
2018,3,29,6,45,231.5,51.5,2.4,13.2,90.0,77.37,49.17
2018,3,29,7,0,290.0,67.0,2.7,14.0,126.0,119.63,83.36
2018,3,29,7,15,355.5,79.5,2.75,14.65,172.5,168.35,124.35
2018,3,29,7,30,421.0,92.0,2.8,15.3,219.0,224.88,172.61
2018,3,29,7,45,451.0,105.5,2.85,15.9,264.5,276.49,217.46
2018,3,29,8,0,481.0,119.0,2.9,16.5,310.0,331.04,263.69
2018,3,29,8,15,540.5,125.0,2.8,17.1,366.0,395.65,316.42
2018,3,29,8,30,600.0,131.0,2.7,17.7,422.0,472.42,376.97
2018,3,29,8,45,643.5,133.5,2.65,18.3,473.5,535.08,425.15
2018,3,29,9,0,687.0,136.0,2.6,18.9,525.0,600.17,473.71
2018,3,29,9,15,785.0,115.0,2.5,19.45,591.0,678.63,531.37
2018,3,29,9,30,883.0,94.0,2.4,20.0,657.0,757.8,587.14
2018,3,29,9,45,909.0,90.5,2.35,20.55,699.0,810.14,620.36
2018,3,29,10,0,935.0,87.0,2.3,21.1,741.0,861.23,652.18
2018,3,29,10,15,932.0,92.5,2.3,21.5,768.0,895.68,672.96
2018,3,29,10,30,929.0,98.0,2.3,21.9,795.0,926.42,691.21
2018,3,29,10,45,918.5,107.5,2.3,22.3,813.5,950.7,705.09
2018,3,29,11,0,908.0,117.0,2.3,22.7,832.0,970.69,716.17
2018,3,29,11,15,938.0,105.5,2.35,23.0,856.5,1003.44,736.43
2018,3,29,11,30,968.0,94.0,2.4,23.3,881.0,1032.92,754.39
2018,3,29,11,45,970.0,94.5,2.45,23.65,889.0,1044.59,760.78
2018,3,29,12,0,972.0,95.0,2.5,24.0,897.0,1052.23,764.88
2018,3,29,12,15,956.0,103.0,2.5,24.2,891.0,1046.14,760.26
2018,3,29,12,30,940.0,111.0,2.5,24.4,885.0,1035.92,753.27
2018,3,29,12,45,911.5,123.0,2.5,24.6,867.0,1013.73,738.75
2018,3,29,13,0,883.0,135.0,2.5,24.8,849.0,1002.28,731.37
2018,3,29,13,15,814.0,161.5,2.45,24.9,809.5,950.02,697.17
2018,3,29,13,30,745.0,188.0,2.4,25.0,770.0,904.82,667.77
2018,3,29,13,45,727.0,187.5,2.4,25.1,741.0,869.0,644.79
2018,3,29,14,0,709.0,187.0,2.4,25.2,712.0,830.98,619.78
2018,3,29,14,15,735.0,165.5,2.4,25.2,689.5,807.01,605.01
2018,3,29,14,30,761.0,144.0,2.4,25.2,667.0,778.13,586.49
2018,3,29,14,45,686.5,158.5,2.35,25.2,611.0,704.88,534.57
2018,3,29,15,0,612.0,173.0,2.3,25.2,555.0,633.81,483.56
2018,3,29,15,15,505.5,189.5,2.3,25.2,490.0,540.44,415.38
2018,3,29,15,30,399.0,206.0,2.3,25.2,425.0,461.82,356.51
2018,3,29,15,45,554.0,151.5,2.1,24.8,426.5,476.76,368.78
2018,3,29,16,0,709.0,97.0,1.9,24.4,428.0,479.92,369.71
2018,3,29,16,15,734.0,83.0,1.75,23.7,392.0,435.76,333.89
2018,3,29,16,30,759.0,69.0,1.6,23.0,356.0,388.09,293.77
2018,3,29,16,45,717.0,64.5,1.45,22.25,303.0,322.05,238.72
2018,3,29,17,0,675.0,60.0,1.3,21.5,250.0,259.77,185.48
2018,3,29,17,15,618.0,53.0,1.35,20.5,199.5,195.24,130.97
2018,3,29,17,30,561.0,46.0,1.4,19.5,149.0,137.77,83.37
2018,3,29,17,45,437.5,37.5,1.45,18.45,102.0,79.23,41.33
2018,3,29,18,0,314.0,29.0,1.5,17.4,55.0,36.07,13.97
2018,3,29,18,15,170.5,16.5,1.5,17.05,29.0,12.98,0.0
2018,3,29,18,30,27.0,4.0,1.5,16.7,3.0,0.0,0.0
2018,3,29,18,45,13.5,2.0,1.55,16.3,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,5,45,10.0,4.0,1.05,11.8,4.0,0.0,0.0
2018,3,30,6,0,20.0,8.0,1.0,12.0,8.0,6.29,0.0
2018,3,30,6,15,43.0,23.0,1.05,12.8,26.5,17.19,0.0
2018,3,30,6,30,66.0,38.0,1.1,13.6,45.0,34.65,20.21
2018,3,30,6,45,76.5,57.5,1.1,14.4,70.0,57.32,39.11
2018,3,30,7,0,87.0,77.0,1.1,15.2,95.0,81.64,59.74
2018,3,30,7,15,224.5,89.5,1.1,15.7,154.0,137.95,102.89
2018,3,30,7,30,362.0,102.0,1.1,16.2,213.0,214.5,164.07
2018,3,30,7,45,419.0,113.0,1.1,16.7,264.0,270.5,210.66
2018,3,30,8,0,476.0,124.0,1.1,17.2,315.0,332.59,261.36
2018,3,30,8,15,483.0,141.0,1.05,17.85,356.5,381.44,300.4
2018,3,30,8,30,490.0,158.0,1.0,18.5,398.0,430.16,337.83
2018,3,30,8,45,603.0,145.5,1.0,19.15,470.0,520.87,405.87
2018,3,30,9,0,716.0,133.0,1.0,19.8,542.0,614.62,473.65
2018,3,30,9,15,597.5,175.0,1.0,20.35,533.5,608.29,466.18
2018,3,30,9,30,479.0,217.0,1.0,20.9,525.0,582.98,445.6
2018,3,30,9,45,360.5,272.5,1.0,21.45,511.5,549.66,418.75
2018,3,30,10,0,242.0,328.0,1.0,22.0,498.0,505.75,383.79
2018,3,30,10,15,324.0,320.0,1.0,22.4,558.0,594.38,447.4
2018,3,30,10,30,406.0,312.0,1.0,22.8,618.0,669.47,498.99
2018,3,30,10,45,393.5,327.0,1.05,23.15,631.0,685.12,507.8
2018,3,30,11,0,381.0,342.0,1.1,23.5,644.0,698.54,515.69
2018,3,30,11,15,348.5,361.0,1.15,23.85,641.0,695.01,511.68
2018,3,30,11,30,316.0,380.0,1.2,24.2,638.0,688.83,506.07
2018,3,30,11,45,298.5,387.0,1.25,24.5,632.5,682.76,501.24
2018,3,30,12,0,281.0,394.0,1.3,24.8,627.0,674.85,495.19
2018,3,30,12,15,301.5,390.0,1.3,24.95,639.5,691.06,506.44
2018,3,30,12,30,322.0,386.0,1.3,25.1,652.0,705.59,516.33
2018,3,30,12,45,378.0,360.5,1.35,25.3,670.0,730.67,534.83
2018,3,30,13,0,434.0,335.0,1.4,25.5,688.0,771.79,563.4
2018,3,30,13,15,463.0,316.0,1.4,25.5,685.5,772.45,564.58
2018,3,30,13,30,492.0,297.0,1.4,25.5,683.0,769.74,563.97
2018,3,30,13,45,461.5,297.5,1.45,25.55,650.5,729.03,536.97
2018,3,30,14,0,431.0,298.0,1.5,25.6,618.0,687.67,509.5
2018,3,30,14,15,453.0,275.0,1.45,25.55,599.0,668.05,497.32
2018,3,30,14,30,475.0,252.0,1.4,25.5,580.0,645.13,482.49
2018,3,30,14,45,428.5,252.0,1.4,25.45,535.5,588.44,442.83
2018,3,30,15,0,382.0,252.0,1.4,25.4,491.0,519.71,394.36
2018,3,30,15,15,323.0,244.5,1.4,25.4,437.0,453.92,346.65
2018,3,30,15,30,264.0,237.0,1.4,25.4,383.0,392.62,301.28
2018,3,30,15,45,275.5,212.0,1.3,25.05,352.5,360.11,277.52
2018,3,30,16,0,287.0,187.0,1.2,24.7,322.0,326.0,251.63
2018,3,30,16,15,331.0,158.5,1.1,24.15,297.5,302.02,232.69
2018,3,30,16,30,375.0,130.0,1.0,23.6,273.0,281.41,214.87
2018,3,30,16,45,321.0,116.0,0.95,23.05,225.5,217.61,163.85
2018,3,30,17,0,267.0,102.0,0.9,22.5,178.0,168.52,124.08
2018,3,30,17,15,246.0,83.0,0.95,21.8,142.0,128.79,90.79
2018,3,30,17,30,225.0,64.0,1.0,21.1,106.0,91.72,59.98
2018,3,30,17,45,171.0,47.5,1.05,20.45,73.5,56.42,33.35
2018,3,30,18,0,117.0,31.0,1.1,19.8,41.0,28.06,12.39
2018,3,30,18,15,68.5,17.5,1.15,19.2,22.5,13.77,0.0
2018,3,30,18,30,20.0,4.0,1.2,18.6,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,1.25,18.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.65,11.2,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.7,11.6,8.0,6.29,0.0
2018,3,31,6,15,82.0,24.5,1.95,12.25,32.5,18.34,1.78
2018,3,31,6,30,144.0,41.0,2.2,12.9,57.0,42.71,24.58
2018,3,31,6,45,209.5,56.5,2.45,13.55,94.0,77.86,50.71
2018,3,31,7,0,275.0,72.0,2.7,14.2,131.0,119.98,84.33
2018,3,31,7,15,220.5,92.5,2.6,14.7,148.0,139.04,104.52
2018,3,31,7,30,166.0,113.0,2.5,15.2,165.0,149.89,116.92
2018,3,31,7,45,171.5,138.0,2.45,15.7,200.0,184.94,146.99
2018,3,31,8,0,177.0,163.0,2.4,16.2,235.0,220.73,176.91
2018,3,31,8,15,221.5,182.5,2.4,16.8,284.5,280.45,225.19
2018,3,31,8,30,266.0,202.0,2.4,17.4,334.0,336.74,269.84
2018,3,31,8,45,228.5,230.0,2.45,18.0,351.0,344.88,275.5
2018,3,31,9,0,191.0,258.0,2.5,18.6,368.0,359.47,285.65
2018,3,31,9,15,222.0,274.5,2.55,19.15,411.5,406.54,321.54
2018,3,31,9,30,253.0,291.0,2.6,19.7,455.0,470.89,369.49
2018,3,31,9,45,262.0,308.0,2.6,20.2,486.0,506.59,394.78
2018,3,31,10,0,271.0,325.0,2.6,20.7,517.0,542.15,419.67
2018,3,31,10,15,292.0,336.0,2.65,21.15,550.5,581.63,447.63
2018,3,31,10,30,313.0,347.0,2.7,21.6,584.0,621.27,475.29
2018,3,31,10,45,351.5,344.5,2.7,22.05,618.0,663.13,504.6
2018,3,31,11,0,390.0,342.0,2.7,22.5,652.0,705.15,533.6
2018,3,31,11,15,479.5,314.5,2.75,22.75,703.0,789.65,593.35
2018,3,31,11,30,569.0,287.0,2.8,23.0,754.0,856.35,639.88
2018,3,31,11,45,591.0,282.0,2.85,23.25,771.0,878.82,654.54
2018,3,31,12,0,613.0,277.0,2.9,23.5,788.0,902.42,670.2
2018,3,31,12,15,619.5,273.5,2.9,23.65,789.0,906.37,672.41
2018,3,31,12,30,626.0,270.0,2.9,23.8,790.0,907.17,672.75
2018,3,31,12,45,669.5,244.0,2.95,23.9,795.0,919.98,682.8
2018,3,31,13,0,713.0,218.0,3.0,24.0,800.0,927.74,689.37
2018,3,31,13,15,759.0,190.5,3.05,23.95,798.5,930.93,692.44
2018,3,31,13,30,805.0,163.0,3.1,23.9,797.0,920.67,686.65
2018,3,31,13,45,821.5,149.5,3.15,23.85,779.5,902.05,675.4
2018,3,31,14,0,838.0,136.0,3.2,23.8,762.0,879.02,661.23
2018,3,31,14,15,807.0,138.0,3.2,23.6,720.0,827.83,627.69
2018,3,31,14,30,776.0,140.0,3.2,23.4,678.0,775.49,593.06
2018,3,31,14,45,677.0,164.0,3.25,23.15,615.0,697.57,537.37
2018,3,31,15,0,578.0,188.0,3.3,22.9,552.0,611.38,474.66
2018,3,31,15,15,639.0,153.5,3.3,22.9,530.0,597.96,465.92
2018,3,31,15,30,700.0,119.0,3.3,22.9,508.0,568.97,444.64
2018,3,31,15,45,697.5,108.0,3.3,22.0,467.0,518.8,407.26
2018,3,31,16,0,695.0,97.0,3.3,21.1,426.0,467.16,367.32
2018,3,31,16,15,633.0,97.0,3.2,20.3,371.0,397.76,311.88
2018,3,31,16,30,571.0,97.0,3.1,19.5,316.0,333.62,259.29
2018,3,31,16,45,461.5,96.0,3.0,18.7,256.0,253.35,193.78
2018,3,31,17,0,352.0,95.0,2.9,17.9,196.0,190.76,142.61
2018,3,31,17,15,316.5,78.5,2.95,16.95,155.5,143.67,102.43
2018,3,31,17,30,281.0,62.0,3.0,16.0,115.0,100.92,66.58
2018,3,31,17,45,217.5,46.5,3.0,15.0,80.0,60.94,36.24
2018,3,31,18,0,154.0,31.0,3.0,14.0,45.0,29.1,13.62
2018,3,31,18,15,87.5,17.5,3.1,13.6,24.5,13.77,0.0
2018,3,31,18,30,21.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,3,31,18,45,10.5,2.0,3.35,12.75,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,5,45,36.0,6.5,1.25,8.75,7.0,0.0,0.0
2018,4,1,6,0,72.0,13.0,1.3,9.2,14.0,10.23,0.0
2018,4,1,6,15,198.0,27.0,1.5,9.95,46.5,20.53,5.58
2018,4,1,6,30,324.0,41.0,1.7,10.7,79.0,57.04,31.12
2018,4,1,6,45,418.5,51.5,1.95,11.45,126.5,102.18,62.5
2018,4,1,7,0,513.0,62.0,2.2,12.2,174.0,159.17,107.76
2018,4,1,7,15,574.0,69.0,2.15,12.9,226.0,216.14,156.99
2018,4,1,7,30,635.0,76.0,2.1,13.6,278.0,279.89,212.53
2018,4,1,7,45,675.5,82.5,2.05,14.3,331.0,341.96,266.49
2018,4,1,8,0,716.0,89.0,2.0,15.0,384.0,407.61,321.76
2018,4,1,8,15,745.0,94.0,1.95,15.7,435.0,469.38,372.21
2018,4,1,8,30,774.0,99.0,1.9,16.4,486.0,531.83,421.22
2018,4,1,8,45,795.0,103.5,1.9,17.05,533.5,590.64,465.93
2018,4,1,9,0,816.0,108.0,1.9,17.7,581.0,649.36,508.96
2018,4,1,9,15,839.5,108.0,1.95,18.3,625.5,704.9,548.81
2018,4,1,9,30,863.0,108.0,2.0,18.9,670.0,759.75,587.04
2018,4,1,9,45,884.5,105.5,2.05,19.45,709.5,801.37,613.94
2018,4,1,10,0,906.0,103.0,2.1,20.0,749.0,848.84,644.24
2018,4,1,10,15,914.5,104.5,2.15,20.5,779.5,887.57,668.24
2018,4,1,10,30,923.0,106.0,2.2,21.0,810.0,923.38,690.14
2018,4,1,10,45,928.5,107.5,2.25,21.45,833.0,953.41,708.19
2018,4,1,11,0,934.0,109.0,2.3,21.9,856.0,980.0,723.96
2018,4,1,11,15,937.5,109.5,2.4,22.15,871.0,1000.15,736.63
2018,4,1,11,30,941.0,110.0,2.5,22.4,886.0,1016.56,747.0
2018,4,1,11,45,941.5,110.5,2.55,22.6,892.5,1026.25,752.76
2018,4,1,12,0,942.0,111.0,2.6,22.8,899.0,1032.01,756.15
2018,4,1,12,15,941.0,111.0,2.75,22.9,897.5,1031.85,757.17
2018,4,1,12,30,940.0,111.0,2.9,23.0,896.0,1027.74,755.72
2018,4,1,12,45,937.5,111.0,3.0,23.05,886.5,1018.26,750.55
2018,4,1,13,0,935.0,111.0,3.1,23.1,877.0,1004.91,742.95
2018,4,1,13,15,930.5,110.5,3.15,23.05,859.5,985.41,731.24
2018,4,1,13,30,926.0,110.0,3.2,23.0,842.0,962.28,717.16
2018,4,1,13,45,919.5,108.0,3.3,22.9,816.5,932.36,699.0
2018,4,1,14,0,913.0,106.0,3.4,22.8,791.0,899.19,678.5
2018,4,1,14,15,903.5,104.5,3.5,22.6,758.5,860.95,654.55
2018,4,1,14,30,894.0,103.0,3.6,22.4,726.0,820.02,628.4
2018,4,1,14,45,880.5,100.5,3.65,22.2,686.5,772.62,597.04
2018,4,1,15,0,867.0,98.0,3.7,22.0,647.0,729.75,567.41
2018,4,1,15,15,846.0,96.5,3.7,22.0,601.5,673.98,526.25
2018,4,1,15,30,825.0,95.0,3.7,22.0,556.0,617.53,483.59
2018,4,1,15,45,803.5,90.0,3.9,21.15,507.0,556.98,438.6
2018,4,1,16,0,782.0,85.0,4.1,20.3,458.0,496.57,391.8
2018,4,1,16,15,745.0,82.0,4.15,19.55,405.5,431.51,339.15
2018,4,1,16,30,708.0,79.0,4.2,18.8,353.0,368.65,286.5
2018,4,1,16,45,653.0,74.5,4.2,18.0,298.5,301.27,229.12
2018,4,1,17,0,598.0,70.0,4.2,17.2,244.0,239.32,175.3
2018,4,1,17,15,533.0,62.5,4.2,16.3,194.5,178.36,122.92
2018,4,1,17,30,468.0,55.0,4.2,15.4,145.0,124.93,78.58
2018,4,1,17,45,362.0,45.0,4.25,14.5,101.5,73.63,41.41
2018,4,1,18,0,256.0,35.0,4.3,13.6,58.0,33.79,16.43
2018,4,1,18,15,141.5,20.0,4.25,13.2,31.5,15.74,0.0
2018,4,1,18,30,27.0,5.0,4.2,12.8,5.0,3.93,0.0
2018,4,1,18,45,13.5,2.5,4.15,12.35,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,5,45,33.5,6.5,2.7,9.55,7.5,0.0,0.0
2018,4,2,6,0,67.0,13.0,2.9,9.9,15.0,10.23,0.0
2018,4,2,6,15,174.5,28.5,3.0,10.4,47.0,21.56,8.14
2018,4,2,6,30,282.0,44.0,3.1,10.9,79.0,54.34,30.48
2018,4,2,6,45,328.5,57.5,3.2,11.4,117.0,92.77,58.71
2018,4,2,7,0,375.0,71.0,3.3,11.9,155.0,136.97,95.27
2018,4,2,7,15,469.5,79.5,3.35,12.45,212.5,198.31,146.47
2018,4,2,7,30,564.0,88.0,3.4,13.0,270.0,267.62,205.52
2018,4,2,7,45,590.5,97.5,3.4,13.55,317.0,323.13,254.71
2018,4,2,8,0,617.0,107.0,3.4,14.1,364.0,380.78,304.42
2018,4,2,8,15,501.5,147.0,3.3,14.65,373.0,392.96,316.77
2018,4,2,8,30,386.0,187.0,3.2,15.2,382.0,385.84,311.83
2018,4,2,8,45,410.5,201.5,3.1,15.8,426.0,447.96,360.49
2018,4,2,9,0,435.0,216.0,3.0,16.4,470.0,500.46,400.27
2018,4,2,9,15,550.5,193.0,2.95,16.95,538.5,581.93,462.68
2018,4,2,9,30,666.0,170.0,2.9,17.5,607.0,678.57,534.32
2018,4,2,9,45,781.0,135.0,2.85,18.0,674.5,757.5,591.72
2018,4,2,10,0,896.0,100.0,2.8,18.5,742.0,835.91,644.5
2018,4,2,10,15,904.0,101.5,2.75,18.9,772.0,873.78,667.79
2018,4,2,10,30,912.0,103.0,2.7,19.3,802.0,908.74,689.11
2018,4,2,10,45,918.0,103.5,2.7,19.75,824.5,937.81,706.5
2018,4,2,11,0,924.0,104.0,2.7,20.2,847.0,963.52,721.59
2018,4,2,11,15,927.0,105.5,2.7,20.55,862.5,983.94,733.41
2018,4,2,11,30,930.0,107.0,2.7,20.9,878.0,1000.65,742.85
2018,4,2,11,45,931.5,107.0,2.7,21.2,884.5,1010.61,748.08
2018,4,2,12,0,933.0,107.0,2.7,21.5,891.0,1016.69,750.94
2018,4,2,12,15,932.5,107.5,2.7,21.75,890.0,1017.44,750.62
2018,4,2,12,30,932.0,108.0,2.7,22.0,889.0,1014.26,747.92
2018,4,2,12,45,929.5,107.5,2.7,22.2,879.5,1004.27,741.08
2018,4,2,13,0,927.0,107.0,2.7,22.4,870.0,990.45,731.91
2018,4,2,13,15,921.5,106.5,2.7,22.45,852.0,970.11,718.99
2018,4,2,13,30,916.0,106.0,2.7,22.5,834.0,946.22,703.82
2018,4,2,13,45,907.0,107.0,2.7,22.55,809.0,917.33,685.35
2018,4,2,14,0,898.0,108.0,2.7,22.6,784.0,885.35,664.78
2018,4,2,14,15,888.0,106.0,2.65,22.55,751.5,846.67,639.44
2018,4,2,14,30,878.0,104.0,2.6,22.5,719.0,805.38,612.18
2018,4,2,14,45,864.0,102.5,2.55,22.45,680.5,759.22,581.29
2018,4,2,15,0,850.0,101.0,2.5,22.4,642.0,717.74,552.03
2018,4,2,15,15,833.0,98.0,2.5,22.4,598.0,663.84,512.98
2018,4,2,15,30,816.0,95.0,2.5,22.4,554.0,608.97,472.23
2018,4,2,15,45,798.0,90.5,2.35,22.0,507.0,551.4,428.4
2018,4,2,16,0,780.0,86.0,2.2,21.6,460.0,493.61,383.05
2018,4,2,16,15,750.0,81.5,2.1,21.0,409.0,430.48,332.6
2018,4,2,16,30,720.0,77.0,2.0,20.4,358.0,369.1,281.83
2018,4,2,16,45,673.5,73.0,1.85,19.8,305.5,304.14,227.02
2018,4,2,17,0,627.0,69.0,1.7,19.2,253.0,243.98,175.19
2018,4,2,17,15,559.0,61.5,1.7,18.15,201.5,180.85,122.23
2018,4,2,17,30,491.0,54.0,1.7,17.1,150.0,125.61,77.4
2018,4,2,17,45,383.0,44.0,1.75,16.05,105.0,73.08,40.17
2018,4,2,18,0,275.0,34.0,1.8,15.0,60.0,34.25,17.29
2018,4,2,18,15,153.5,19.5,1.95,14.5,32.5,14.84,0.0
2018,4,2,18,30,32.0,5.0,2.1,14.0,5.0,3.93,0.0
2018,4,2,18,45,16.0,2.5,2.2,13.5,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,3,5,45,49.5,7.5,1.35,7.6,9.0,0.0,0.0
2018,4,3,6,0,99.0,15.0,1.3,8.1,18.0,11.8,0.0
2018,4,3,6,15,240.5,29.0,1.6,8.9,55.0,23.94,11.34
2018,4,3,6,30,382.0,43.0,1.9,9.7,92.0,61.44,33.63
2018,4,3,6,45,477.5,52.0,2.2,10.55,142.0,108.94,66.09
2018,4,3,7,0,573.0,61.0,2.5,11.4,192.0,168.31,113.31
2018,4,3,7,15,632.5,67.5,2.5,12.05,246.0,227.92,165.22
2018,4,3,7,30,692.0,74.0,2.5,12.7,300.0,294.04,223.33
2018,4,3,7,45,732.5,78.5,2.55,13.35,354.5,357.34,279.03
2018,4,3,8,0,773.0,83.0,2.6,14.0,409.0,424.27,336.21
2018,4,3,8,15,798.5,87.5,2.65,14.6,460.0,486.46,388.08
2018,4,3,8,30,824.0,92.0,2.7,15.2,511.0,549.6,438.87
2018,4,3,8,45,843.0,95.5,2.7,15.85,559.0,608.5,484.43
2018,4,3,9,0,862.0,99.0,2.7,16.5,607.0,666.96,528.05
2018,4,3,9,15,875.0,103.0,2.7,17.05,650.0,721.06,567.19
2018,4,3,9,30,888.0,107.0,2.7,17.6,693.0,773.56,604.0
2018,4,3,9,45,895.0,110.5,2.7,18.1,728.5,810.82,628.01
2018,4,3,10,0,902.0,114.0,2.7,18.6,764.0,852.73,654.7
2018,4,3,10,15,910.0,115.0,2.65,19.1,794.0,890.23,677.55
2018,4,3,10,30,918.0,116.0,2.6,19.6,824.0,924.79,698.1
2018,4,3,10,45,923.0,117.5,2.55,20.05,846.5,954.04,714.97
2018,4,3,11,0,928.0,119.0,2.5,20.5,869.0,979.84,729.45
2018,4,3,11,15,931.0,119.5,2.45,20.85,883.5,999.24,739.92
2018,4,3,11,30,934.0,120.0,2.4,21.2,898.0,1014.89,748.01
2018,4,3,11,45,932.5,122.0,2.35,21.55,904.0,1023.91,751.85
2018,4,3,12,0,931.0,124.0,2.3,21.9,910.0,1028.99,753.29
2018,4,3,12,15,915.5,131.0,2.35,22.05,903.0,1021.54,748.52
2018,4,3,12,30,900.0,138.0,2.4,22.2,896.0,1010.17,741.45
2018,4,3,12,45,855.0,158.5,2.4,22.35,872.0,995.83,732.05
2018,4,3,13,0,810.0,179.0,2.4,22.5,848.0,962.46,710.28
2018,4,3,13,15,829.5,164.5,2.5,22.5,837.5,953.09,705.9
2018,4,3,13,30,849.0,150.0,2.6,22.5,827.0,939.17,698.28
2018,4,3,13,45,847.0,145.5,2.65,22.5,803.5,911.66,681.19
2018,4,3,14,0,845.0,141.0,2.7,22.5,780.0,880.86,661.9
2018,4,3,14,15,853.0,132.0,2.8,22.3,754.0,850.61,643.73
2018,4,3,14,30,861.0,123.0,2.9,22.1,728.0,816.61,622.71
2018,4,3,14,45,846.0,120.0,3.0,21.95,688.0,767.83,590.4
2018,4,3,15,0,831.0,117.0,3.1,21.8,648.0,717.35,555.16
2018,4,3,15,15,812.5,114.0,3.1,21.8,604.0,663.16,515.48
2018,4,3,15,30,794.0,111.0,3.1,21.8,560.0,608.16,474.19
2018,4,3,15,45,768.5,107.5,3.2,21.05,511.0,549.45,430.42
2018,4,3,16,0,743.0,104.0,3.3,20.3,462.0,489.88,384.33
2018,4,3,16,15,705.0,98.5,3.25,19.55,408.5,423.74,331.26
