Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,6.29,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,12.59,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,21.44,10.08
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,29.84,19.96
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,35.24,25.23
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,40.76,30.34
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,48.66,37.34
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,53.16,41.17
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,81.07,46.69
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,132.76,73.78
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,185.41,111.53
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,240.02,155.38
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,296.7,202.58
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,350.65,247.46
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,403.2,290.82
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,455.29,332.56
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,504.59,371.04
2018,6,12,9,0,906.0,87.0,2.5,29.3,757.0,552.59,407.27
2018,6,12,9,15,915.0,88.5,2.65,29.95,795.0,597.2,440.53
2018,6,12,9,30,924.0,90.0,2.8,30.6,833.0,639.82,471.43
2018,6,12,9,45,931.5,91.0,2.9,31.3,866.0,678.83,498.73
2018,6,12,10,0,939.0,92.0,3.0,32.0,899.0,715.3,523.59
2018,6,12,10,15,944.0,93.5,3.05,32.5,925.5,747.73,545.32
2018,6,12,10,30,949.0,95.0,3.1,33.0,952.0,777.12,564.55
2018,6,12,10,45,952.5,96.0,3.2,33.45,972.0,801.76,580.17
2018,6,12,11,0,956.0,97.0,3.3,33.9,992.0,823.03,593.06
2018,6,12,11,15,958.5,96.5,3.4,34.1,1004.5,838.78,602.95
2018,6,12,11,30,961.0,96.0,3.5,34.3,1017.0,850.99,610.59
2018,6,12,11,45,961.5,97.0,3.6,34.55,1022.5,859.29,615.64
2018,6,12,12,0,962.0,98.0,3.7,34.8,1028.0,863.97,618.42
2018,6,12,12,15,960.0,99.5,3.8,34.8,1026.0,863.45,618.54
2018,6,12,12,30,958.0,101.0,3.9,34.8,1024.0,859.35,616.41
2018,6,12,12,45,954.0,102.5,4.05,34.8,1014.0,850.08,611.2
2018,6,12,13,0,950.0,104.0,4.2,34.8,1004.0,837.29,603.71
2018,6,12,13,15,947.0,102.5,4.25,34.65,987.0,819.28,592.75
2018,6,12,13,30,944.0,101.0,4.3,34.5,970.0,797.82,579.49
2018,6,12,13,45,939.5,100.5,4.4,34.4,946.5,772.76,563.09
2018,6,12,14,0,935.0,100.0,4.5,34.3,923.0,744.54,543.94
2018,6,12,14,15,929.0,99.0,4.55,34.05,893.5,711.86,521.51
2018,6,12,14,30,923.0,98.0,4.6,33.8,864.0,676.39,496.61
2018,6,12,14,45,915.5,96.5,4.6,33.55,829.0,636.99,468.2
2018,6,12,15,0,908.0,95.0,4.6,33.3,794.0,595.3,437.41
2018,6,12,15,15,897.5,93.0,4.6,33.3,753.0,549.55,402.43
2018,6,12,15,30,887.0,91.0,4.6,33.3,712.0,502.19,365.37
2018,6,12,15,45,874.0,88.0,4.6,32.55,667.0,451.58,325.95
2018,6,12,16,0,861.0,85.0,4.6,31.8,622.0,400.09,284.6
2018,6,12,16,15,845.0,82.5,4.55,31.2,574.5,347.44,241.08
2018,6,12,16,30,829.0,80.0,4.5,30.6,527.0,292.09,194.9
2018,6,12,16,45,806.5,76.0,4.45,30.0,476.5,236.41,148.93
2018,6,12,17,0,784.0,72.0,4.4,29.4,426.0,182.02,105.97
2018,6,12,17,15,754.0,68.5,4.35,28.45,375.5,128.86,69.43
2018,6,12,17,30,724.0,65.0,4.3,27.5,325.0,78.38,45.09
2018,6,12,17,45,680.0,60.5,4.25,26.5,274.5,54.27,40.78
2018,6,12,18,0,636.0,56.0,4.2,25.5,224.0,46.46,34.24
2018,6,12,18,15,571.0,50.0,4.15,24.3,177.0,41.45,29.94
2018,6,12,18,30,506.0,44.0,4.1,23.1,130.0,36.51,25.49
2018,6,12,18,45,400.5,36.0,4.0,21.95,90.5,29.8,19.21
2018,6,12,19,0,295.0,28.0,3.9,20.8,51.0,23.24,10.21
2018,6,12,19,15,165.5,17.0,3.95,20.05,28.0,13.38,0.0
2018,6,12,19,30,36.0,6.0,4.0,19.3,5.0,0.0,0.0
2018,6,12,19,45,18.0,3.0,4.1,18.6,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.5,3.2,12.7,11.5,6.69,0.0
2018,6,13,5,0,152.0,17.0,3.3,12.9,23.0,13.38,0.0
2018,6,13,5,15,287.0,27.0,3.25,13.55,57.0,22.3,10.78
2018,6,13,5,30,422.0,37.0,3.2,14.2,91.0,30.7,20.81
2018,6,13,5,45,506.0,43.5,3.15,14.85,136.0,36.08,26.13
2018,6,13,6,0,590.0,50.0,3.1,15.5,181.0,41.61,31.3
2018,6,13,6,15,643.0,55.0,3.0,16.35,230.5,49.58,38.41
2018,6,13,6,30,696.0,60.0,2.9,17.2,280.0,54.07,42.27
2018,6,13,6,45,733.0,64.0,2.85,18.05,331.5,81.36,47.53
2018,6,13,7,0,770.0,68.0,2.8,18.9,383.0,133.53,74.8
2018,6,13,7,15,796.5,71.5,2.7,19.7,434.5,187.08,113.58
2018,6,13,7,30,823.0,75.0,2.6,20.5,486.0,242.6,158.8
2018,6,13,7,45,843.0,77.0,2.5,21.3,535.5,299.47,207.04
2018,6,13,8,0,863.0,79.0,2.4,22.1,585.0,353.68,253.12
2018,6,13,8,15,878.0,82.0,2.35,22.95,632.5,407.16,297.81
2018,6,13,8,30,893.0,85.0,2.3,23.8,680.0,460.17,340.73
2018,6,13,8,45,904.5,87.0,2.3,24.7,723.0,509.96,379.86
2018,6,13,9,0,916.0,89.0,2.3,25.6,766.0,558.41,416.57
2018,6,13,9,15,922.0,92.5,2.3,26.4,804.0,603.5,449.7
2018,6,13,9,30,928.0,96.0,2.3,27.2,842.0,646.32,480.08
2018,6,13,9,45,930.0,100.0,2.3,27.95,873.5,684.57,506.36
2018,6,13,10,0,932.0,104.0,2.3,28.7,905.0,719.88,529.83
2018,6,13,10,15,936.5,105.5,2.3,29.4,931.0,751.76,550.48
2018,6,13,10,30,941.0,107.0,2.3,30.1,957.0,780.58,568.57
2018,6,13,10,45,944.5,107.5,2.35,30.75,976.5,804.63,583.45
2018,6,13,11,0,948.0,108.0,2.4,31.4,996.0,825.33,595.22
2018,6,13,11,15,950.5,108.5,2.5,31.85,1009.0,841.81,605.08
2018,6,13,11,30,953.0,109.0,2.6,32.3,1022.0,854.78,612.7
2018,6,13,11,45,954.0,109.0,2.7,32.8,1027.5,862.59,616.93
2018,6,13,12,0,955.0,109.0,2.8,33.3,1033.0,866.84,618.94
2018,6,13,12,15,952.5,110.5,2.95,33.55,1030.5,865.95,618.66
2018,6,13,12,30,950.0,112.0,3.1,33.8,1028.0,861.51,616.16
2018,6,13,12,45,945.0,114.0,3.3,34.05,1017.5,851.97,610.66
2018,6,13,13,0,940.0,116.0,3.5,34.3,1007.0,838.98,602.9
2018,6,13,13,15,936.5,115.0,3.7,34.25,990.0,821.27,592.73
2018,6,13,13,30,933.0,114.0,3.9,34.2,973.0,800.16,580.08
2018,6,13,13,45,927.0,113.0,4.15,34.1,948.5,773.95,563.33
2018,6,13,14,0,921.0,112.0,4.4,34.0,924.0,744.67,544.03
2018,6,13,14,15,914.0,110.5,4.6,33.65,893.5,711.39,521.86
2018,6,13,14,30,907.0,109.0,4.8,33.3,863.0,675.42,497.37
2018,6,13,14,45,898.0,108.0,5.0,32.9,827.5,636.18,469.93
2018,6,13,15,0,889.0,107.0,5.2,32.5,792.0,594.77,439.97
2018,6,13,15,15,877.5,104.0,5.2,32.5,750.5,548.49,404.37
2018,6,13,15,30,866.0,101.0,5.2,32.5,709.0,500.74,366.76
2018,6,13,15,45,851.0,99.0,5.45,31.3,664.0,451.07,328.75
2018,6,13,16,0,836.0,97.0,5.7,30.1,619.0,399.88,288.06
2018,6,13,16,15,817.5,93.5,5.7,29.2,570.5,346.1,243.65
2018,6,13,16,30,799.0,90.0,5.7,28.3,522.0,292.64,198.79
2018,6,13,16,45,775.5,86.0,5.75,27.45,472.0,238.3,153.61
2018,6,13,17,0,752.0,82.0,5.8,26.6,422.0,185.41,111.47
2018,6,13,17,15,720.0,77.5,5.7,25.6,371.5,133.0,74.93
2018,6,13,17,30,688.0,73.0,5.6,24.6,321.0,79.01,46.65
2018,6,13,17,45,643.5,67.5,5.55,23.6,271.0,54.75,41.71
2018,6,13,18,0,599.0,62.0,5.5,22.6,221.0,50.55,38.21
2018,6,13,18,15,532.5,55.0,5.4,21.6,174.5,44.97,33.33
2018,6,13,18,30,466.0,48.0,5.3,20.6,128.0,39.43,28.29
2018,6,13,18,45,364.0,38.5,5.15,19.65,89.0,31.67,21.01
2018,6,13,19,0,262.0,29.0,5.0,18.7,50.0,23.97,11.12
2018,6,13,19,15,146.5,17.0,5.0,18.05,27.5,13.38,0.0
2018,6,13,19,30,31.0,5.0,5.0,17.4,5.0,3.93,0.0
2018,6,13,19,45,15.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,45,59.0,9.0,4.1,12.3,11.0,7.08,0.0
2018,6,14,5,0,118.0,18.0,4.2,12.5,22.0,14.16,0.0
2018,6,14,5,15,243.0,29.0,4.2,12.95,54.5,23.86,11.94
2018,6,14,5,30,368.0,40.0,4.2,13.4,87.0,32.9,22.77
2018,6,14,5,45,453.5,48.0,4.25,13.9,131.0,39.3,29.06
2018,6,14,6,0,539.0,56.0,4.3,14.4,175.0,45.78,35.13
2018,6,14,6,15,595.5,62.0,4.25,14.9,224.5,50.48,39.43
2018,6,14,6,30,652.0,68.0,4.2,15.4,274.0,55.21,43.59
2018,6,14,6,45,691.5,72.5,4.15,15.9,325.0,80.84,48.81
2018,6,14,7,0,731.0,77.0,4.1,16.4,376.0,135.77,79.21
2018,6,14,7,15,760.0,81.0,4.0,16.95,427.5,187.96,117.33
2018,6,14,7,30,789.0,85.0,3.9,17.5,479.0,242.46,162.25
2018,6,14,7,45,811.5,88.0,3.85,18.0,529.0,296.4,208.96
2018,6,14,8,0,834.0,91.0,3.8,18.5,579.0,351.33,256.7
2018,6,14,8,15,851.0,93.0,3.7,19.1,626.0,405.04,302.75
2018,6,14,8,30,868.0,95.0,3.6,19.7,673.0,456.84,346.12
2018,6,14,8,45,881.0,97.0,3.55,20.3,716.5,506.23,386.44
2018,6,14,9,0,894.0,99.0,3.5,20.9,760.0,554.47,424.57
2018,6,14,9,15,905.0,100.5,3.55,21.5,799.0,599.76,459.56
2018,6,14,9,30,916.0,102.0,3.6,22.1,838.0,643.24,492.2
2018,6,14,9,45,925.5,102.0,3.6,22.7,871.5,682.45,520.72
2018,6,14,10,0,935.0,102.0,3.6,23.3,905.0,719.26,546.78
2018,6,14,10,15,940.5,102.5,3.7,23.8,931.5,751.12,569.29
2018,6,14,10,30,946.0,103.0,3.8,24.3,958.0,779.96,589.27
2018,6,14,10,45,950.0,103.5,3.9,24.8,978.0,804.54,605.72
2018,6,14,11,0,954.0,104.0,4.0,25.3,998.0,825.77,619.01
2018,6,14,11,15,956.0,105.0,4.15,25.65,1011.0,842.44,629.75
2018,6,14,11,30,958.0,106.0,4.3,26.0,1024.0,855.54,638.12
2018,6,14,11,45,959.0,106.0,4.45,26.3,1029.5,863.45,643.13
2018,6,14,12,0,960.0,106.0,4.6,26.6,1035.0,867.76,645.94
2018,6,14,12,15,958.0,107.5,4.75,26.65,1033.0,867.33,646.45
2018,6,14,12,30,956.0,109.0,4.9,26.7,1031.0,863.33,644.59
2018,6,14,12,45,952.0,110.5,5.05,26.75,1021.0,854.19,639.25
2018,6,14,13,0,948.0,112.0,5.2,26.8,1011.0,841.54,631.52
2018,6,14,13,15,944.5,111.0,5.3,26.65,994.0,823.75,620.46
2018,6,14,13,30,941.0,110.0,5.4,26.5,977.0,802.54,606.97
2018,6,14,13,45,935.5,109.5,5.5,26.35,953.0,776.97,589.32
2018,6,14,14,0,930.0,109.0,5.6,26.2,929.0,748.28,569.08
2018,6,14,14,15,923.5,107.0,5.6,25.9,898.5,714.71,544.88
2018,6,14,14,30,917.0,105.0,5.6,25.6,868.0,678.38,518.15
2018,6,14,14,45,908.0,103.0,5.6,25.3,831.5,638.0,487.8
2018,6,14,15,0,899.0,101.0,5.6,25.0,795.0,595.44,455.06
2018,6,14,15,15,887.5,99.5,5.6,25.0,754.0,550.05,418.79
2018,6,14,15,30,876.0,98.0,5.6,25.0,713.0,503.15,380.46
2018,6,14,15,45,862.5,95.0,5.5,24.15,668.0,452.9,339.63
2018,6,14,16,0,849.0,92.0,5.4,23.3,623.0,401.83,296.94
2018,6,14,16,15,832.0,88.5,5.3,22.8,575.0,346.87,249.88
2018,6,14,16,30,815.0,85.0,5.2,22.3,527.0,293.13,203.21
2018,6,14,16,45,792.0,81.0,5.1,21.8,476.5,238.11,156.1
2018,6,14,17,0,769.0,77.0,5.0,21.3,426.0,184.45,112.2
2018,6,14,17,15,737.0,73.5,4.9,20.7,375.0,131.92,74.75
2018,6,14,17,30,705.0,70.0,4.8,20.1,324.0,82.33,49.75
2018,6,14,17,45,660.5,64.0,4.75,19.5,273.5,52.42,40.4
2018,6,14,18,0,616.0,58.0,4.7,18.9,223.0,47.72,36.35
2018,6,14,18,15,548.5,52.5,4.55,18.25,176.5,43.16,32.25
2018,6,14,18,30,481.0,47.0,4.4,17.6,130.0,38.72,28.07
2018,6,14,18,45,377.0,38.0,4.25,16.9,90.5,31.3,21.01
2018,6,14,19,0,273.0,29.0,4.1,16.2,51.0,23.99,11.56
2018,6,14,19,15,153.0,17.0,4.05,15.8,28.0,13.38,0.0
2018,6,14,19,30,33.0,5.0,4.0,15.4,5.0,3.93,0.0
2018,6,14,19,45,16.5,2.5,3.95,15.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,4,45,56.0,9.0,3.85,12.3,11.0,7.08,0.0
2018,6,15,5,0,112.0,18.0,4.0,12.5,22.0,14.16,0.0
2018,6,15,5,15,234.0,29.5,4.15,13.0,54.0,22.53,10.93
2018,6,15,5,30,356.0,41.0,4.3,13.5,86.0,33.68,23.42
2018,6,15,5,45,442.0,48.5,4.45,13.95,129.5,39.62,29.33
2018,6,15,6,0,528.0,56.0,4.6,14.4,173.0,45.68,35.04
2018,6,15,6,15,583.5,62.0,4.6,15.0,221.0,50.35,39.29
2018,6,15,6,30,639.0,68.0,4.6,15.6,269.0,55.04,43.4
2018,6,15,6,45,679.0,72.0,4.65,16.15,319.5,79.12,47.97
2018,6,15,7,0,719.0,76.0,4.7,16.7,370.0,132.9,77.4
2018,6,15,7,15,747.0,80.0,4.7,17.25,420.5,184.19,114.81
2018,6,15,7,30,775.0,84.0,4.7,17.8,471.0,237.71,158.99
2018,6,15,7,45,796.5,86.5,4.75,18.35,519.5,290.16,204.63
2018,6,15,8,0,818.0,89.0,4.8,18.9,568.0,343.51,251.33
2018,6,15,8,15,834.0,92.0,4.85,19.4,614.5,395.84,296.84
2018,6,15,8,30,850.0,95.0,4.9,19.9,661.0,448.25,341.39
2018,6,15,8,45,861.5,98.0,4.95,20.4,703.5,496.92,381.95
2018,6,15,9,0,873.0,101.0,5.0,20.9,746.0,544.36,420.41
2018,6,15,9,15,880.0,104.0,5.0,21.3,783.0,587.82,454.85
2018,6,15,9,30,887.0,107.0,5.0,21.7,820.0,629.2,486.79
2018,6,15,9,45,892.0,110.5,5.05,22.05,852.0,667.46,515.85
2018,6,15,10,0,897.0,114.0,5.1,22.4,884.0,703.12,542.35
2018,6,15,10,15,903.0,115.0,5.15,22.7,910.5,734.64,565.49
2018,6,15,10,30,909.0,116.0,5.2,23.0,937.0,763.3,586.18
2018,6,15,10,45,913.5,116.5,5.25,23.25,957.0,787.42,603.42
2018,6,15,11,0,918.0,117.0,5.3,23.5,977.0,808.35,617.67
2018,6,15,11,15,921.0,117.5,5.4,23.55,990.0,824.82,629.24
2018,6,15,11,30,924.0,118.0,5.5,23.6,1003.0,837.91,638.5
2018,6,15,11,45,925.5,117.5,5.6,23.7,1008.5,845.57,643.89
2018,6,15,12,0,927.0,117.0,5.7,23.8,1014.0,849.79,646.97
2018,6,15,12,15,926.0,117.5,5.8,23.7,1012.0,849.38,647.39
2018,6,15,12,30,925.0,118.0,5.9,23.6,1010.0,845.53,645.48
2018,6,15,12,45,922.0,119.0,6.0,23.5,1001.0,837.06,640.37
2018,6,15,13,0,919.0,120.0,6.1,23.4,992.0,825.19,632.89
2018,6,15,13,15,916.5,119.0,6.15,23.2,976.0,808.7,622.18
2018,6,15,13,30,914.0,118.0,6.2,23.0,960.0,788.85,608.74
2018,6,15,13,45,910.0,116.5,6.25,22.75,937.0,764.23,591.26
2018,6,15,14,0,906.0,115.0,6.3,22.5,914.0,736.5,571.19
2018,6,15,14,15,900.0,113.0,6.3,22.1,884.5,704.04,547.39
2018,6,15,14,30,894.0,111.0,6.3,21.7,855.0,668.87,521.04
2018,6,15,14,45,886.5,108.0,6.35,21.35,819.5,629.44,490.88
2018,6,15,15,0,879.0,105.0,6.4,21.0,784.0,587.77,458.22
2018,6,15,15,15,867.5,103.0,6.4,21.0,743.5,542.85,421.49
2018,6,15,15,30,856.0,101.0,6.4,21.0,703.0,496.45,382.72
2018,6,15,15,45,843.5,98.0,6.25,20.1,659.0,447.59,342.12
2018,6,15,16,0,831.0,95.0,6.1,19.2,615.0,396.89,298.89
2018,6,15,16,15,816.5,90.5,6.0,18.75,568.0,343.91,252.44
2018,6,15,16,30,802.0,86.0,5.9,18.3,521.0,290.85,205.38
2018,6,15,16,45,780.5,81.5,5.75,17.9,471.5,236.47,157.85
2018,6,15,17,0,759.0,77.0,5.6,17.5,422.0,183.3,113.47
2018,6,15,17,15,727.5,73.0,5.45,17.0,371.5,131.01,75.43
2018,6,15,17,30,696.0,69.0,5.3,16.5,321.0,81.61,49.84
2018,6,15,17,45,652.0,64.0,5.15,16.05,271.5,52.3,40.88
2018,6,15,18,0,608.0,59.0,5.0,15.6,222.0,48.37,37.43
2018,6,15,18,15,539.0,53.0,4.8,15.15,175.5,43.45,32.95
2018,6,15,18,30,470.0,47.0,4.6,14.7,129.0,38.62,28.35
2018,6,15,18,45,362.0,38.5,4.4,14.2,90.0,31.62,21.58
2018,6,15,19,0,254.0,30.0,4.2,13.7,51.0,24.77,12.51
2018,6,15,19,15,141.5,17.5,4.1,13.45,28.0,13.77,0.0
2018,6,15,19,30,29.0,5.0,4.0,13.2,5.0,3.93,0.0
2018,6,15,19,45,14.5,2.5,3.9,12.9,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,12.15,10.5,6.69,0.0
2018,6,16,5,0,97.0,17.0,2.1,12.4,21.0,13.38,0.0
2018,6,16,5,15,215.0,30.0,2.2,12.85,53.0,22.82,11.13
2018,6,16,5,30,333.0,43.0,2.3,13.3,85.0,35.25,24.82
2018,6,16,5,45,423.0,51.0,2.4,13.75,128.5,41.52,31.04
2018,6,16,6,0,513.0,59.0,2.5,14.2,172.0,47.9,37.05
2018,6,16,6,15,571.5,65.0,2.5,14.7,220.5,52.48,41.25
2018,6,16,6,30,630.0,71.0,2.5,15.2,269.0,57.11,45.32
2018,6,16,6,45,672.5,75.0,2.5,15.75,320.0,80.23,49.5
2018,6,16,7,0,715.0,79.0,2.5,16.3,371.0,134.06,78.65
2018,6,16,7,15,744.0,83.5,2.45,16.9,422.0,185.68,115.91
2018,6,16,7,30,773.0,88.0,2.4,17.5,473.0,239.66,159.93
2018,6,16,7,45,795.5,90.5,2.4,18.15,522.0,292.3,205.02
2018,6,16,8,0,818.0,93.0,2.4,18.8,571.0,345.96,251.1
2018,6,16,8,15,834.0,95.5,2.45,19.45,617.5,397.9,295.34
2018,6,16,8,30,850.0,98.0,2.5,20.1,664.0,449.81,338.41
2018,6,16,8,45,863.0,100.0,2.5,20.8,706.5,498.39,377.55
2018,6,16,9,0,876.0,102.0,2.5,21.5,749.0,545.86,414.55
2018,6,16,9,15,884.5,105.0,2.6,22.1,787.0,590.3,448.63
2018,6,16,9,30,893.0,108.0,2.7,22.7,825.0,632.78,480.32
2018,6,16,9,45,898.5,110.5,2.8,23.35,857.0,670.77,507.87
2018,6,16,10,0,904.0,113.0,2.9,24.0,889.0,706.18,532.91
2018,6,16,10,15,910.5,114.0,3.05,24.45,916.0,738.29,555.78
2018,6,16,10,30,917.0,115.0,3.2,24.9,943.0,767.54,576.26
2018,6,16,10,45,921.5,116.0,3.35,25.4,963.5,792.3,593.19
2018,6,16,11,0,926.0,117.0,3.5,25.9,984.0,813.83,607.17
2018,6,16,11,15,929.0,117.0,3.65,26.25,997.0,830.06,617.63
2018,6,16,11,30,932.0,117.0,3.8,26.6,1010.0,842.88,625.83
2018,6,16,11,45,934.0,116.5,4.0,26.9,1016.0,851.05,631.29
2018,6,16,12,0,936.0,116.0,4.2,27.2,1022.0,855.76,634.48
2018,6,16,12,15,934.5,116.5,4.45,27.25,1019.5,854.99,634.85
2018,6,16,12,30,933.0,117.0,4.7,27.3,1017.0,850.77,633.27
2018,6,16,12,45,930.5,117.5,4.95,27.35,1008.0,842.28,628.98
2018,6,16,13,0,928.0,118.0,5.2,27.4,999.0,830.35,622.28
2018,6,16,13,15,925.0,117.5,5.45,27.25,983.0,813.79,612.77
2018,6,16,13,30,922.0,117.0,5.7,27.1,967.0,793.87,600.49
2018,6,16,13,45,917.0,116.0,5.9,26.9,943.5,768.82,583.61
2018,6,16,14,0,912.0,115.0,6.1,26.7,920.0,740.67,564.09
2018,6,16,14,15,905.0,114.0,6.25,26.25,890.5,708.25,541.35
2018,6,16,14,30,898.0,113.0,6.4,25.8,861.0,673.15,516.02
2018,6,16,14,45,889.5,111.5,6.6,25.35,826.0,634.27,487.27
2018,6,16,15,0,881.0,110.0,6.8,24.9,791.0,593.2,455.98
2018,6,16,15,15,870.0,107.5,6.8,24.9,750.5,548.07,419.58
2018,6,16,15,30,859.0,105.0,6.8,24.9,710.0,501.4,381.14
2018,6,16,15,45,845.0,102.5,6.95,23.6,665.5,452.22,341.73
2018,6,16,16,0,831.0,100.0,7.1,22.3,621.0,401.49,299.69
2018,6,16,16,15,813.0,97.5,7.05,21.6,574.0,349.02,254.4
2018,6,16,16,30,795.0,95.0,7.0,20.9,527.0,296.8,208.75
2018,6,16,16,45,771.0,91.0,7.0,20.2,477.0,242.6,162.09
2018,6,16,17,0,747.0,87.0,7.0,19.5,427.0,189.89,118.67
2018,6,16,17,15,712.5,82.5,6.9,18.75,375.5,133.16,77.26
2018,6,16,17,30,678.0,78.0,6.8,18.0,324.0,83.55,51.28
2018,6,16,17,45,630.0,72.5,6.7,17.3,274.0,58.2,45.87
2018,6,16,18,0,582.0,67.0,6.6,16.6,224.0,54.11,42.34
2018,6,16,18,15,508.0,60.5,6.4,16.0,177.0,49.01,37.73
2018,6,16,18,30,434.0,54.0,6.2,15.4,130.0,44.03,32.99
2018,6,16,18,45,325.0,43.5,5.95,14.8,90.5,35.6,24.94
2018,6,16,19,0,216.0,33.0,5.7,14.2,51.0,24.98,12.83
2018,6,16,19,15,118.0,19.0,5.55,13.85,28.0,14.95,0.0
2018,6,16,19,30,20.0,5.0,5.4,13.5,5.0,3.93,0.0
2018,6,16,19,45,10.0,2.5,5.3,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.5,2.1,12.95,9.5,6.69,0.0
2018,6,17,5,0,58.0,17.0,2.1,13.1,19.0,13.38,0.0
2018,6,17,5,15,155.0,32.5,2.2,13.35,49.5,24.4,12.19
2018,6,17,5,30,252.0,48.0,2.3,13.6,80.0,35.98,25.4
2018,6,17,5,45,341.0,58.5,2.35,13.9,122.0,44.02,33.22
2018,6,17,6,0,430.0,69.0,2.4,14.2,164.0,52.11,40.78
2018,6,17,6,15,487.5,78.0,2.4,14.55,211.0,61.54,49.32
2018,6,17,6,30,545.0,87.0,2.4,14.9,258.0,67.91,54.93
2018,6,17,6,45,586.0,93.5,2.45,15.2,307.0,89.55,59.48
2018,6,17,7,0,627.0,100.0,2.5,15.5,356.0,136.07,84.17
2018,6,17,7,15,659.5,105.5,2.45,15.8,406.0,184.65,119.27
2018,6,17,7,30,692.0,111.0,2.4,16.1,456.0,236.12,161.12
2018,6,17,7,45,709.5,117.0,2.35,16.45,502.0,286.54,204.49
2018,6,17,8,0,727.0,123.0,2.3,16.8,548.0,337.65,248.57
2018,6,17,8,15,593.0,173.5,2.25,17.35,538.5,368.01,278.41
2018,6,17,8,30,459.0,224.0,2.2,17.9,529.0,379.37,291.08
2018,6,17,8,45,350.5,276.0,2.15,18.5,518.0,388.08,299.37
2018,6,17,9,0,242.0,328.0,2.1,19.1,507.0,391.49,302.01
2018,6,17,9,15,335.5,306.5,2.0,19.65,568.0,440.34,338.68
2018,6,17,9,30,429.0,285.0,1.9,20.2,629.0,502.71,384.57
2018,6,17,9,45,556.5,249.5,1.8,20.7,715.0,575.76,437.67
2018,6,17,10,0,684.0,214.0,1.7,21.2,801.0,652.94,492.34
2018,6,17,10,15,783.5,172.5,1.75,21.65,864.5,705.47,529.8
2018,6,17,10,30,883.0,131.0,1.8,22.1,928.0,755.35,565.22
2018,6,17,10,45,889.0,130.5,1.8,22.55,948.0,779.26,580.53
2018,6,17,11,0,895.0,130.0,1.8,23.0,968.0,800.12,593.69
2018,6,17,11,15,898.5,130.5,1.85,23.45,981.5,816.68,603.64
2018,6,17,11,30,902.0,131.0,1.9,23.9,995.0,829.95,611.46
2018,6,17,11,45,904.5,129.5,1.95,24.3,1000.5,837.53,615.68
2018,6,17,12,0,907.0,128.0,2.0,24.7,1006.0,841.77,617.82
2018,6,17,12,15,907.5,128.0,2.05,25.0,1005.0,842.26,617.81
2018,6,17,12,30,908.0,128.0,2.1,25.3,1004.0,839.39,615.7
2018,6,17,12,45,907.5,127.0,2.15,25.6,995.5,831.55,610.39
2018,6,17,13,0,907.0,126.0,2.2,25.9,987.0,820.3,602.93
2018,6,17,13,15,904.5,124.5,2.25,26.05,971.0,803.73,592.32
2018,6,17,13,30,902.0,123.0,2.3,26.2,955.0,783.84,579.03
2018,6,17,13,45,898.0,121.0,2.35,26.35,932.0,759.21,562.09
2018,6,17,14,0,894.0,119.0,2.4,26.5,909.0,731.51,542.77
2018,6,17,14,15,888.0,117.5,2.45,26.55,880.0,699.92,520.58
2018,6,17,14,30,882.0,116.0,2.5,26.6,851.0,665.66,496.02
2018,6,17,14,45,874.0,113.0,2.55,26.65,815.5,626.47,467.41
2018,6,17,15,0,866.0,110.0,2.6,26.7,780.0,585.11,436.5
2018,6,17,15,15,854.5,107.5,2.6,26.7,739.5,540.39,402.23
2018,6,17,15,30,843.0,105.0,2.6,26.7,699.0,494.22,365.95
2018,6,17,15,45,828.5,102.5,2.75,26.5,655.0,445.61,327.42
2018,6,17,16,0,814.0,100.0,2.9,26.3,611.0,395.54,286.58
2018,6,17,16,15,795.5,96.5,3.05,26.0,563.5,342.98,242.96
2018,6,17,16,30,777.0,93.0,3.2,25.7,516.0,290.77,198.92
2018,6,17,16,45,752.0,89.0,3.3,25.4,466.5,237.38,154.36
2018,6,17,17,0,727.0,85.0,3.4,25.1,417.0,185.61,112.91
2018,6,17,17,15,692.5,81.0,3.55,24.5,366.5,130.5,73.81
2018,6,17,17,30,658.0,77.0,3.7,23.9,316.0,82.45,49.23
2018,6,17,17,45,610.0,71.0,3.85,23.25,266.5,56.82,43.55
2018,6,17,18,0,562.0,65.0,4.0,22.6,217.0,52.35,39.78
2018,6,17,18,15,493.5,58.0,4.15,21.7,171.5,46.89,35.02
2018,6,17,18,30,425.0,51.0,4.3,20.8,126.0,41.49,30.09
2018,6,17,18,45,326.0,41.0,4.4,19.85,88.0,33.48,22.63
2018,6,17,19,0,227.0,31.0,4.5,18.9,50.0,23.59,11.67
2018,6,17,19,15,126.5,18.0,4.55,18.2,27.5,14.16,0.0
2018,6,17,19,30,26.0,5.0,4.6,17.5,5.0,3.93,0.0
2018,6,17,19,45,13.0,2.5,4.65,16.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,50.0,8.0,2.55,12.95,10.0,6.29,0.0
2018,6,18,5,0,100.0,16.0,2.8,13.3,20.0,12.59,0.0
2018,6,18,5,15,210.5,28.0,2.9,13.85,50.5,21.36,9.85
2018,6,18,5,30,321.0,40.0,3.0,14.4,81.0,32.67,22.45
2018,6,18,5,45,401.5,49.5,3.1,15.0,123.0,40.15,29.66
2018,6,18,6,0,482.0,59.0,3.2,15.6,165.0,47.62,36.58
2018,6,18,6,15,537.0,66.5,3.15,16.15,212.5,53.24,41.67
2018,6,18,6,30,592.0,74.0,3.1,16.7,260.0,58.83,46.55
2018,6,18,6,45,630.0,80.5,3.05,17.25,309.5,81.07,51.44
2018,6,18,7,0,668.0,87.0,3.0,17.8,359.0,129.67,76.69
2018,6,18,7,15,698.5,91.0,2.95,18.45,408.5,178.94,111.83
2018,6,18,7,30,729.0,95.0,2.9,19.1,458.0,230.76,153.69
2018,6,18,7,45,751.5,99.0,2.8,19.75,506.5,285.88,200.28
2018,6,18,8,0,774.0,103.0,2.7,20.4,555.0,338.5,245.04
2018,6,18,8,15,792.0,106.0,2.7,21.0,601.0,389.45,288.09
2018,6,18,8,30,810.0,109.0,2.7,21.6,647.0,440.46,330.13
2018,6,18,8,45,824.0,111.0,2.7,22.2,689.0,488.52,368.78
2018,6,18,9,0,838.0,113.0,2.7,22.8,731.0,533.74,404.16
2018,6,18,9,15,846.0,116.5,2.75,23.35,768.5,576.78,437.06
2018,6,18,9,30,854.0,120.0,2.8,23.9,806.0,617.9,467.62
2018,6,18,9,45,858.5,124.0,2.85,24.45,837.5,655.12,494.54
2018,6,18,10,0,863.0,128.0,2.9,25.0,869.0,689.78,518.97
2018,6,18,10,15,870.0,129.0,3.0,25.5,895.5,721.09,540.91
2018,6,18,10,30,877.0,130.0,3.1,26.0,922.0,749.69,560.56
2018,6,18,10,45,882.0,131.0,3.15,26.5,942.5,773.95,576.65
2018,6,18,11,0,887.0,132.0,3.2,27.0,963.0,795.15,590.4
2018,6,18,11,15,890.5,132.0,3.35,27.35,976.0,811.23,600.83
2018,6,18,11,30,894.0,132.0,3.5,27.7,989.0,824.06,609.05
2018,6,18,11,45,893.0,134.0,3.6,28.1,994.0,831.58,613.38
2018,6,18,12,0,892.0,136.0,3.7,28.5,999.0,835.76,615.56
2018,6,18,12,15,838.0,173.0,3.85,28.65,983.0,835.78,615.55
2018,6,18,12,30,784.0,210.0,4.0,28.8,967.0,819.36,603.46
2018,6,18,12,45,782.0,207.5,4.15,28.95,956.5,809.79,597.29
2018,6,18,13,0,780.0,205.0,4.3,29.1,946.0,797.15,588.88
2018,6,18,13,15,807.0,184.5,4.4,29.05,939.5,789.23,584.47
2018,6,18,13,30,834.0,164.0,4.5,29.0,933.0,776.73,576.74
2018,6,18,13,45,832.5,160.0,4.6,29.0,911.5,752.93,560.42
2018,6,18,14,0,831.0,156.0,4.7,29.0,890.0,726.1,541.85
2018,6,18,14,15,845.5,141.0,4.8,28.8,866.5,697.67,522.47
2018,6,18,14,30,860.0,126.0,4.9,28.6,843.0,660.03,496.08
2018,6,18,14,45,850.5,123.5,4.95,28.4,807.5,621.19,467.48
2018,6,18,15,0,841.0,121.0,5.0,28.2,772.0,580.35,436.68
2018,6,18,15,15,842.0,112.5,5.0,28.2,735.5,538.34,403.76
2018,6,18,15,30,843.0,104.0,5.0,28.2,699.0,493.82,368.01
2018,6,18,15,45,829.0,101.5,5.05,27.45,655.0,445.41,329.5
2018,6,18,16,0,815.0,99.0,5.1,26.7,611.0,395.54,288.66
2018,6,18,16,15,797.5,95.0,5.1,26.2,563.5,342.87,244.38
2018,6,18,16,30,780.0,91.0,5.1,25.7,516.0,290.45,199.69
2018,6,18,16,45,756.5,86.5,5.15,25.15,466.5,236.84,154.59
2018,6,18,17,0,733.0,82.0,5.2,24.6,417.0,184.68,112.48
2018,6,18,17,15,700.5,77.5,5.1,23.9,367.0,133.34,76.02
2018,6,18,17,30,668.0,73.0,5.0,23.2,317.0,80.51,47.34
2018,6,18,17,45,624.0,68.0,4.95,22.5,268.5,54.81,41.95
2018,6,18,18,0,580.0,63.0,4.9,21.8,220.0,51.03,38.77
2018,6,18,18,15,514.0,56.0,4.7,21.05,174.0,45.51,33.92
2018,6,18,18,30,448.0,49.0,4.5,20.3,128.0,40.03,28.9
2018,6,18,18,45,350.0,39.5,4.3,19.5,89.5,32.34,21.73
2018,6,18,19,0,252.0,30.0,4.1,18.7,51.0,24.7,12.65
2018,6,18,19,15,141.5,17.5,4.0,18.25,28.0,13.77,0.0
2018,6,18,19,30,31.0,5.0,3.9,17.8,5.0,3.93,0.0
2018,6,18,19,45,15.5,2.5,3.8,17.3,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,4,45,43.5,7.5,2.8,13.2,9.0,5.9,0.0
2018,6,19,5,0,87.0,15.0,2.9,13.4,18.0,11.8,0.0
2018,6,19,5,15,176.5,27.5,2.95,13.8,45.5,20.88,9.42
2018,6,19,5,30,266.0,40.0,3.0,14.2,73.0,30.4,20.52
2018,6,19,5,45,394.5,46.5,3.0,14.6,120.5,37.68,27.55
2018,6,19,6,0,523.0,53.0,3.0,15.0,168.0,43.31,32.86
2018,6,19,6,15,578.0,59.5,3.0,15.4,216.0,48.42,37.52
2018,6,19,6,30,633.0,66.0,3.0,15.8,264.0,53.51,42.02
2018,6,19,6,45,672.0,70.5,3.0,16.15,314.0,74.78,45.98
2018,6,19,7,0,711.0,75.0,3.0,16.5,364.0,128.24,74.37
2018,6,19,7,15,739.5,78.5,3.0,16.9,414.0,178.64,110.48
2018,6,19,7,30,768.0,82.0,3.0,17.3,464.0,231.33,153.62
2018,6,19,7,45,790.0,85.5,3.0,17.7,513.5,284.3,199.37
2018,6,19,8,0,812.0,89.0,3.0,18.1,563.0,338.26,246.26
2018,6,19,8,15,830.5,91.0,3.0,18.75,610.0,391.54,291.84
2018,6,19,8,30,849.0,93.0,3.0,19.4,657.0,442.94,334.86
2018,6,19,8,45,863.5,94.5,3.0,20.1,700.0,491.76,374.63
2018,6,19,9,0,878.0,96.0,3.0,20.8,743.0,539.63,412.39
2018,6,19,9,15,890.0,96.5,3.0,21.6,782.0,584.05,446.25
2018,6,19,9,30,902.0,97.0,3.0,22.4,821.0,626.79,477.78
2018,6,19,9,45,912.5,97.0,3.0,23.15,855.0,666.24,506.08
2018,6,19,10,0,923.0,97.0,3.0,23.9,889.0,703.43,531.97
2018,6,19,10,15,929.0,97.5,3.05,24.55,915.5,735.46,553.98
2018,6,19,10,30,935.0,98.0,3.1,25.2,942.0,764.56,573.48
2018,6,19,10,45,939.0,99.0,3.15,25.85,962.5,789.54,589.57
2018,6,19,11,0,943.0,100.0,3.2,26.5,983.0,811.22,602.49
2018,6,19,11,15,945.5,100.5,3.25,26.95,996.0,827.93,612.49
2018,6,19,11,30,948.0,101.0,3.3,27.4,1009.0,841.15,620.19
2018,6,19,11,45,950.0,101.5,3.4,27.8,1016.0,850.45,625.71
2018,6,19,12,0,952.0,102.0,3.5,28.2,1023.0,856.21,628.94
2018,6,19,12,15,948.0,104.5,3.55,28.45,1020.5,855.28,627.91
2018,6,19,12,30,944.0,107.0,3.6,28.7,1018.0,850.82,624.64
2018,6,19,12,45,937.5,110.5,3.7,29.0,1008.0,841.73,618.48
2018,6,19,13,0,931.0,114.0,3.8,29.3,998.0,829.22,610.11
2018,6,19,13,15,929.5,113.0,3.95,29.35,983.0,813.5,600.44
2018,6,19,13,30,928.0,112.0,4.1,29.4,968.0,794.36,588.28
2018,6,19,13,45,924.0,110.5,4.2,29.5,945.0,769.62,571.11
2018,6,19,14,0,920.0,109.0,4.3,29.6,922.0,741.72,551.46
2018,6,19,14,15,913.5,107.0,4.4,29.4,892.0,708.7,528.48
2018,6,19,14,30,907.0,105.0,4.5,29.2,862.0,672.96,503.02
2018,6,19,14,45,898.5,103.5,4.65,29.0,827.0,633.9,474.78
2018,6,19,15,0,890.0,102.0,4.8,28.8,792.0,592.64,444.13
2018,6,19,15,15,879.0,100.0,4.8,28.8,751.5,547.68,409.1
2018,6,19,15,30,868.0,98.0,4.8,28.8,711.0,501.18,372.01
2018,6,19,15,45,855.0,95.0,4.9,28.0,666.5,451.7,332.98
2018,6,19,16,0,842.0,92.0,5.0,27.2,622.0,401.35,291.94
2018,6,19,16,15,824.5,89.0,5.05,26.55,574.5,347.15,246.67
2018,6,19,16,30,807.0,86.0,5.1,25.9,527.0,294.2,201.64
2018,6,19,16,45,783.5,82.5,5.1,25.2,477.0,239.99,156.02
2018,6,19,17,0,760.0,79.0,5.1,24.5,427.0,187.17,113.34
2018,6,19,17,15,728.0,75.5,5.1,23.55,376.5,135.15,76.42
2018,6,19,17,30,696.0,72.0,5.1,22.6,326.0,81.6,47.52
2018,6,19,17,45,651.5,66.5,5.05,21.6,276.0,54.09,41.48
2018,6,19,18,0,607.0,61.0,5.0,20.6,226.0,49.83,37.93
2018,6,19,18,15,542.5,54.5,4.9,19.75,179.5,44.61,33.33
2018,6,19,18,30,478.0,48.0,4.8,18.9,133.0,39.44,28.58
2018,6,19,18,45,379.0,39.0,4.65,18.0,93.5,32.07,21.67
2018,6,19,19,0,280.0,30.0,4.5,17.1,54.0,24.79,12.95
2018,6,19,19,15,158.0,18.0,4.45,16.6,30.0,14.16,0.0
2018,6,19,19,30,36.0,6.0,4.4,16.1,6.0,4.72,0.0
2018,6,19,19,45,18.0,3.0,4.35,15.65,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,4,45,73.5,8.5,3.5,11.9,11.0,6.69,0.0
2018,6,20,5,0,147.0,17.0,3.6,12.1,22.0,13.38,0.0
2018,6,20,5,15,277.0,26.5,3.7,12.65,54.5,21.87,10.08
2018,6,20,5,30,407.0,36.0,3.8,13.2,87.0,29.82,20.08
2018,6,20,5,45,488.5,43.0,3.9,13.75,131.0,35.57,25.78
2018,6,20,6,0,570.0,50.0,4.0,14.3,175.0,41.43,31.28
2018,6,20,6,15,624.0,55.5,4.05,14.9,224.0,45.95,35.4
2018,6,20,6,30,678.0,61.0,4.1,15.5,273.0,54.63,43.06
2018,6,20,6,45,716.5,65.0,4.1,16.1,324.5,75.94,46.58
2018,6,20,7,0,755.0,69.0,4.1,16.7,376.0,127.03,71.77
2018,6,20,7,15,783.0,72.5,4.1,17.35,427.5,179.8,109.48
2018,6,20,7,30,811.0,76.0,4.1,18.0,479.0,234.74,154.46
2018,6,20,7,45,831.5,78.5,4.1,18.65,528.5,288.75,201.22
2018,6,20,8,0,852.0,81.0,4.1,19.3,578.0,345.66,250.59
2018,6,20,8,15,868.0,83.5,4.1,19.95,625.5,398.56,296.26
2018,6,20,8,30,884.0,86.0,4.1,20.6,673.0,451.13,340.54
2018,6,20,8,45,897.0,88.0,4.05,21.2,717.0,501.28,381.71
2018,6,20,9,0,910.0,90.0,4.0,21.8,761.0,550.29,420.67
2018,6,20,9,15,913.0,95.5,4.0,22.45,798.5,595.32,455.43
2018,6,20,9,30,916.0,101.0,4.0,23.1,836.0,637.89,487.26
2018,6,20,9,45,914.0,109.0,4.0,23.7,867.5,676.72,515.46
2018,6,20,10,0,912.0,117.0,4.0,24.3,899.0,712.34,540.56
2018,6,20,10,15,918.0,118.0,4.1,24.75,926.0,744.5,563.42
2018,6,20,10,30,924.0,119.0,4.2,25.2,953.0,773.75,583.81
2018,6,20,10,45,929.5,119.5,4.25,25.65,974.0,799.17,601.0
2018,6,20,11,0,935.0,120.0,4.3,26.1,995.0,821.38,615.32
2018,6,20,11,15,939.0,120.5,4.45,26.35,1009.5,839.12,627.01
2018,6,20,11,30,943.0,121.0,4.6,26.6,1024.0,853.44,636.57
2018,6,20,11,45,945.5,120.5,4.75,26.8,1030.5,862.29,642.77
2018,6,20,12,0,948.0,120.0,4.9,27.0,1037.0,867.64,646.68
2018,6,20,12,15,949.0,118.5,5.0,27.0,1035.5,867.47,647.12
2018,6,20,12,30,950.0,117.0,5.1,27.0,1034.0,863.78,645.25
2018,6,20,12,45,950.0,115.5,5.2,27.05,1025.5,855.73,640.33
2018,6,20,13,0,950.0,114.0,5.3,27.1,1017.0,844.1,633.0
2018,6,20,13,15,947.0,113.5,5.35,26.9,1000.5,827.42,622.58
2018,6,20,13,30,944.0,113.0,5.4,26.7,984.0,807.29,609.68
2018,6,20,13,45,939.5,111.5,5.5,26.55,960.5,781.88,592.21
2018,6,20,14,0,935.0,110.0,5.6,26.4,937.0,753.28,572.12
2018,6,20,14,15,929.0,108.5,5.6,26.1,907.5,720.62,548.63
2018,6,20,14,30,923.0,107.0,5.6,25.8,878.0,685.15,522.59
2018,6,20,14,45,915.0,105.5,5.6,25.5,842.5,645.86,493.11
2018,6,20,15,0,907.0,104.0,5.6,25.2,807.0,604.27,461.17
2018,6,20,15,15,896.0,102.0,5.6,25.2,766.0,558.63,424.83
2018,6,20,15,30,885.0,100.0,5.6,25.2,725.0,511.39,386.37
2018,6,20,15,45,871.5,97.0,5.55,24.4,679.5,460.91,345.5
2018,6,20,16,0,858.0,94.0,5.5,23.6,634.0,409.58,302.72
2018,6,20,16,15,841.0,90.5,5.45,23.0,585.5,354.39,255.71
2018,6,20,16,30,824.0,87.0,5.4,22.4,537.0,300.28,208.87
2018,6,20,16,45,801.0,83.0,5.3,21.8,486.5,244.83,161.4
2018,6,20,17,0,778.0,79.0,5.2,21.2,436.0,190.71,116.93
2018,6,20,17,15,748.0,75.0,5.1,20.55,385.0,137.46,78.34
2018,6,20,17,30,718.0,71.0,5.0,19.9,334.0,86.89,51.69
2018,6,20,17,45,674.5,65.5,4.9,19.2,283.0,53.67,41.54
2018,6,20,18,0,631.0,60.0,4.8,18.5,232.0,49.36,37.86
2018,6,20,18,15,566.5,53.5,4.6,17.8,184.5,44.06,33.14
2018,6,20,18,30,502.0,47.0,4.4,17.1,137.0,38.81,28.27
2018,6,20,18,45,402.0,38.5,4.25,16.45,96.5,31.78,21.59
2018,6,20,19,0,302.0,30.0,4.1,15.8,56.0,24.85,13.21
2018,6,20,19,15,171.5,18.0,4.05,15.3,31.0,14.16,0.0
2018,6,20,19,30,41.0,6.0,4.0,14.8,6.0,4.72,0.0
2018,6,20,19,45,20.5,3.0,4.0,14.35,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,4,45,74.5,8.5,3.0,11.3,11.0,6.69,0.0
2018,6,21,5,0,149.0,17.0,3.2,11.6,22.0,13.38,0.0
2018,6,21,5,15,282.0,26.5,3.25,12.15,55.0,21.9,9.99
2018,6,21,5,30,415.0,36.0,3.3,12.7,88.0,29.87,20.16
2018,6,21,5,45,498.5,43.5,3.35,13.25,133.0,36.05,26.25
2018,6,21,6,0,582.0,51.0,3.4,13.8,178.0,42.32,32.14
2018,6,21,6,15,636.0,56.5,3.4,14.45,227.5,46.83,36.26
2018,6,21,6,30,690.0,62.0,3.4,15.1,277.0,55.59,43.99
2018,6,21,6,45,727.5,66.0,3.35,15.7,328.5,76.47,47.29
2018,6,21,7,0,765.0,70.0,3.3,16.3,380.0,128.1,72.49
2018,6,21,7,15,792.0,73.5,3.25,17.0,431.5,181.29,110.35
2018,6,21,7,30,819.0,77.0,3.2,17.7,483.0,236.53,155.45
2018,6,21,7,45,839.5,80.0,3.2,18.4,533.5,291.42,202.73
2018,6,21,8,0,860.0,83.0,3.2,19.1,584.0,349.15,252.51
2018,6,21,8,15,875.5,85.0,3.15,19.8,631.0,401.9,297.74
2018,6,21,8,30,891.0,87.0,3.1,20.5,678.0,454.25,341.44
2018,6,21,8,45,903.0,89.5,3.05,21.2,722.0,504.72,382.33
2018,6,21,9,0,915.0,92.0,3.0,21.9,766.0,553.94,420.85
2018,6,21,9,15,925.5,93.0,3.0,22.6,805.0,599.56,455.57
2018,6,21,9,30,936.0,94.0,3.0,23.3,844.0,643.28,487.81
2018,6,21,9,45,944.5,95.0,2.95,23.95,878.5,683.63,516.53
2018,6,21,10,0,953.0,96.0,2.9,24.6,913.0,721.49,542.63
2018,6,21,10,15,959.5,97.0,2.9,25.2,941.0,755.27,565.51
2018,6,21,10,30,966.0,98.0,2.9,25.8,969.0,786.07,585.8
2018,6,21,10,45,970.0,98.5,2.9,26.45,990.0,811.42,601.59
2018,6,21,11,0,974.0,99.0,2.9,27.1,1011.0,833.39,614.19
2018,6,21,11,15,976.5,99.5,3.0,27.55,1024.5,850.69,624.74
2018,6,21,11,30,979.0,100.0,3.1,28.0,1038.0,864.38,632.95
2018,6,21,11,45,980.0,100.5,3.15,28.45,1044.0,873.24,637.7
2018,6,21,12,0,981.0,101.0,3.2,28.9,1050.0,878.44,640.13
2018,6,21,12,15,976.0,104.0,3.35,29.15,1047.0,877.24,639.53
2018,6,21,12,30,971.0,107.0,3.5,29.4,1044.0,872.4,636.62
2018,6,21,12,45,962.5,111.5,3.6,29.65,1033.5,862.45,630.1
2018,6,21,13,0,954.0,116.0,3.7,29.9,1023.0,849.02,621.33
2018,6,21,13,15,951.5,115.0,3.85,30.0,1006.5,832.31,611.01
2018,6,21,13,30,949.0,114.0,4.0,30.1,990.0,812.11,598.24
2018,6,21,13,45,944.5,112.5,4.15,30.15,966.5,786.65,581.04
2018,6,21,14,0,940.0,111.0,4.3,30.2,943.0,757.97,561.28
2018,6,21,14,15,934.0,109.5,4.35,30.0,913.0,725.21,538.47
2018,6,21,14,30,928.0,108.0,4.4,29.8,883.0,689.62,513.16
2018,6,21,14,45,920.0,106.5,4.5,29.65,847.5,650.18,484.5
2018,6,21,15,0,912.0,105.0,4.6,29.5,812.0,608.43,453.46
2018,6,21,15,15,901.0,102.5,4.6,29.5,770.5,562.2,417.78
2018,6,21,15,30,890.0,100.0,4.6,29.5,729.0,514.35,379.98
2018,6,21,15,45,876.0,97.5,4.6,28.85,683.5,463.86,340.1
2018,6,21,16,0,862.0,95.0,4.6,28.2,638.0,412.53,298.34
2018,6,21,16,15,843.5,92.0,4.6,27.7,589.0,357.13,252.32
2018,6,21,16,30,825.0,89.0,4.6,27.2,540.0,302.88,206.5
2018,6,21,16,45,800.5,85.5,4.6,26.65,489.0,247.44,160.17
2018,6,21,17,0,776.0,82.0,4.6,26.1,438.0,193.47,116.81
2018,6,21,17,15,743.5,77.5,4.55,25.3,386.0,139.63,78.61
2018,6,21,17,30,711.0,73.0,4.5,24.5,334.0,88.78,52.08
2018,6,21,17,45,665.5,68.0,4.45,23.65,283.0,55.35,42.21
2018,6,21,18,0,620.0,63.0,4.4,22.8,232.0,51.47,39.0
2018,6,21,18,15,553.5,56.0,4.2,21.8,184.0,45.87,34.13
2018,6,21,18,30,487.0,49.0,4.0,20.8,136.0,40.3,29.1
2018,6,21,18,45,383.5,40.5,3.85,19.8,96.0,33.32,22.58
2018,6,21,19,0,280.0,32.0,3.7,18.8,56.0,26.49,14.33
2018,6,21,19,15,157.5,19.0,3.65,18.25,31.0,14.95,0.0
2018,6,21,19,30,35.0,6.0,3.6,17.7,6.0,4.72,0.0
2018,6,21,19,45,17.5,3.0,3.55,17.15,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
