Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,45,756.0,137.5,6.1,27.45,645.5,452.64,337.95
2018,7,1,16,0,739.0,133.0,6.0,26.6,601.0,402.7,297.47
2018,7,1,16,15,715.5,128.5,5.9,25.95,553.0,350.6,254.29
2018,7,1,16,30,692.0,124.0,5.8,25.3,505.0,299.48,211.31
2018,7,1,16,45,662.5,119.0,5.7,24.7,455.5,247.85,168.2
2018,7,1,17,0,633.0,114.0,5.6,24.1,406.0,198.46,128.2
2018,7,1,17,15,594.0,107.5,5.55,23.4,356.0,149.35,92.2
2018,7,1,17,30,555.0,101.0,5.5,22.7,306.0,104.17,65.8
2018,7,1,17,45,503.5,91.5,5.4,22.0,256.5,70.5,55.59
2018,7,1,18,0,452.0,82.0,5.3,21.3,207.0,61.16,47.65
2018,7,1,18,15,387.0,71.0,5.15,20.6,162.5,53.07,40.57
2018,7,1,18,30,322.0,60.0,5.0,19.9,118.0,44.93,33.22
2018,7,1,18,45,241.0,45.0,4.85,19.25,81.0,33.83,23.1
2018,7,1,19,0,160.0,30.0,4.7,18.6,44.0,22.65,11.7
2018,7,1,19,15,89.0,17.0,4.65,18.2,24.0,12.89,0.0
2018,7,1,19,30,18.0,4.0,4.6,17.8,4.0,3.15,0.0
2018,7,1,19,45,9.0,2.0,4.55,17.35,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.25,14.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.4,14.7,8.0,5.51,0.0
2018,7,2,5,15,90.5,21.5,2.5,15.15,30.5,16.37,3.08
2018,7,2,5,30,150.0,36.0,2.6,15.6,53.0,26.94,17.07
2018,7,2,5,45,212.5,53.5,2.7,16.05,90.5,39.62,28.9
2018,7,2,6,0,275.0,71.0,2.8,16.5,128.0,52.07,40.24
2018,7,2,6,15,329.0,86.0,2.8,17.05,172.0,62.51,49.61
2018,7,2,6,30,383.0,101.0,2.8,17.6,216.0,72.74,58.57
2018,7,2,6,45,428.5,113.0,2.85,18.15,264.0,89.12,64.03
2018,7,2,7,0,474.0,125.0,2.9,18.7,312.0,130.93,85.96
2018,7,2,7,15,512.0,134.5,2.9,19.25,361.5,174.81,116.37
2018,7,2,7,30,550.0,144.0,2.9,19.8,411.0,222.41,153.49
2018,7,2,7,45,582.5,151.0,2.9,20.35,460.5,273.76,195.52
2018,7,2,8,0,615.0,158.0,2.9,20.9,510.0,324.14,237.16
2018,7,2,8,15,640.5,163.0,2.9,21.55,557.0,372.68,277.16
2018,7,2,8,30,666.0,168.0,2.9,22.2,604.0,422.42,317.29
2018,7,2,8,45,688.5,171.5,2.95,22.8,648.5,470.46,355.37
2018,7,2,9,0,711.0,175.0,3.0,23.4,693.0,518.76,392.65
2018,7,2,9,15,704.0,189.0,3.05,23.9,725.0,559.33,423.4
2018,7,2,9,30,697.0,203.0,3.1,24.4,757.0,597.24,451.3
2018,7,2,9,45,681.5,222.5,3.15,24.9,783.0,631.48,475.68
2018,7,2,10,0,666.0,242.0,3.2,25.4,809.0,662.24,496.94
2018,7,2,10,15,679.0,243.5,3.3,25.85,837.5,695.03,519.9
2018,7,2,10,30,692.0,245.0,3.4,26.3,866.0,725.98,541.19
2018,7,2,10,45,703.5,245.5,3.5,26.75,889.0,752.94,559.45
2018,7,2,11,0,715.0,246.0,3.6,27.2,912.0,777.58,575.89
2018,7,2,11,15,721.5,245.5,3.7,27.55,926.0,794.97,587.43
2018,7,2,11,30,728.0,245.0,3.8,27.9,940.0,809.55,596.99
2018,7,2,11,45,734.0,243.5,3.9,28.25,948.0,819.97,603.7
2018,7,2,12,0,740.0,242.0,4.0,28.6,956.0,827.38,608.34
2018,7,2,12,15,740.5,241.5,4.15,28.75,955.5,828.11,609.07
2018,7,2,12,30,741.0,241.0,4.3,28.9,955.0,825.71,607.68
2018,7,2,12,45,738.5,239.5,4.45,29.05,946.0,816.98,601.94
2018,7,2,13,0,736.0,238.0,4.6,29.2,937.0,805.19,594.11
2018,7,2,13,15,730.0,236.0,4.75,29.05,920.0,787.3,582.97
2018,7,2,13,30,724.0,234.0,4.9,28.9,903.0,766.62,569.7
2018,7,2,13,45,716.0,231.5,5.05,28.75,879.5,741.39,552.99
2018,7,2,14,0,708.0,229.0,5.2,28.6,856.0,713.73,534.23
2018,7,2,14,15,697.0,226.0,5.3,28.15,826.5,681.37,512.18
2018,7,2,14,30,686.0,223.0,5.4,27.7,797.0,647.11,488.26
2018,7,2,14,45,671.5,219.0,5.55,27.3,761.5,608.25,460.45
2018,7,2,15,0,657.0,215.0,5.7,26.9,726.0,568.2,431.06
2018,7,2,15,15,642.0,208.5,5.7,26.9,686.5,525.0,397.67
2018,7,2,15,30,627.0,202.0,5.7,26.9,647.0,481.19,363.16
2018,7,2,15,45,607.0,195.0,5.8,25.6,603.5,434.46,327.61
2018,7,2,16,0,587.0,188.0,5.9,24.3,560.0,388.12,291.24
2018,7,2,16,15,562.5,179.5,5.85,23.6,513.5,336.06,248.87
2018,7,2,16,30,538.0,171.0,5.8,22.9,467.0,289.09,209.93
2018,7,2,16,45,509.5,160.5,5.75,22.2,419.5,241.41,170.62
2018,7,2,17,0,481.0,150.0,5.7,21.5,372.0,196.12,134.18
2018,7,2,17,15,448.0,136.5,5.55,20.85,324.5,150.86,100.34
2018,7,2,17,30,415.0,123.0,5.4,20.2,277.0,109.06,74.0
2018,7,2,17,45,375.5,108.5,5.3,19.5,232.0,77.31,62.09
2018,7,2,18,0,336.0,94.0,5.2,18.8,187.0,67.76,53.91
2018,7,2,18,15,287.0,77.5,5.05,18.25,145.5,56.5,43.96
2018,7,2,18,30,238.0,61.0,4.9,17.7,104.0,44.97,33.57
2018,7,2,18,45,179.5,44.0,4.75,17.2,71.0,32.77,22.41
2018,7,2,19,0,121.0,27.0,4.6,16.7,38.0,20.34,10.01
2018,7,2,19,15,67.0,15.0,4.55,16.4,20.5,11.49,0.0
2018,7,2,19,30,13.0,3.0,4.5,16.1,3.0,2.36,0.0
2018,7,2,19,45,6.5,1.5,4.45,15.75,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,6.0,2.8,13.3,6.5,0.0,0.0
2018,7,3,5,0,53.0,12.0,3.0,13.6,13.0,9.44,0.0
2018,7,3,5,15,153.0,26.5,3.05,14.05,41.0,20.03,4.4
2018,7,3,5,30,253.0,41.0,3.1,14.5,69.0,30.99,20.51
2018,7,3,5,45,342.5,51.5,3.15,15.0,110.0,39.1,28.55
2018,7,3,6,0,432.0,62.0,3.2,15.5,151.0,49.85,38.44
2018,7,3,6,15,495.0,71.0,3.15,16.05,199.0,56.53,44.54
2018,7,3,6,30,558.0,80.0,3.1,16.6,247.0,63.14,50.36
2018,7,3,6,45,603.5,86.5,3.05,17.1,297.5,78.42,53.3
2018,7,3,7,0,649.0,93.0,3.0,17.6,348.0,126.15,75.93
2018,7,3,7,15,684.5,97.0,2.95,18.25,399.0,175.24,109.69
2018,7,3,7,30,720.0,101.0,2.9,18.9,450.0,227.52,151.2
2018,7,3,7,45,748.0,103.5,2.9,19.6,500.0,279.57,195.04
2018,7,3,8,0,776.0,106.0,2.9,20.3,550.0,336.12,242.85
2018,7,3,8,15,797.5,109.0,2.9,20.95,598.5,388.88,287.37
2018,7,3,8,30,819.0,112.0,2.9,21.6,647.0,442.09,331.18
2018,7,3,8,45,837.5,112.5,2.9,22.25,691.5,491.95,371.3
2018,7,3,9,0,856.0,113.0,2.9,22.9,736.0,539.37,408.41
2018,7,3,9,15,854.5,122.0,2.95,23.5,772.0,586.23,444.02
2018,7,3,9,30,853.0,131.0,3.0,24.1,808.0,628.51,475.22
2018,7,3,9,45,846.0,142.0,3.05,24.65,837.0,666.25,502.32
2018,7,3,10,0,839.0,153.0,3.1,25.2,866.0,700.66,526.33
2018,7,3,10,15,850.0,152.0,3.25,25.65,894.5,734.04,550.0
2018,7,3,10,30,861.0,151.0,3.4,26.1,923.0,764.97,571.57
2018,7,3,10,45,871.0,149.5,3.5,26.6,945.5,781.75,583.04
2018,7,3,11,0,881.0,148.0,3.6,27.1,968.0,805.38,598.82
2018,7,3,11,15,886.5,147.0,3.75,27.35,982.5,822.92,610.76
2018,7,3,11,30,892.0,146.0,3.9,27.6,997.0,837.27,620.17
2018,7,3,11,45,897.0,144.0,4.05,27.9,1005.0,847.2,626.54
2018,7,3,12,0,902.0,142.0,4.2,28.2,1013.0,853.84,630.77
2018,7,3,12,15,895.0,147.0,4.35,28.3,1010.5,852.86,630.42
2018,7,3,12,30,888.0,152.0,4.5,28.4,1008.0,848.55,627.92
2018,7,3,12,45,877.5,157.0,4.6,28.5,996.5,838.18,621.23
2018,7,3,13,0,867.0,162.0,4.7,28.6,985.0,838.04,621.45
2018,7,3,13,15,866.0,159.5,4.8,28.5,970.5,822.35,611.42
2018,7,3,13,30,865.0,157.0,4.9,28.4,956.0,803.32,598.99
2018,7,3,13,45,862.5,153.5,5.0,28.35,934.0,779.06,582.58
2018,7,3,14,0,860.0,150.0,5.1,28.3,912.0,751.68,563.69
2018,7,3,14,15,854.0,147.0,5.2,28.05,883.0,719.35,541.31
2018,7,3,14,30,848.0,144.0,5.3,27.8,854.0,684.39,516.51
2018,7,3,14,45,840.5,140.5,5.35,27.6,819.5,645.63,488.07
2018,7,3,15,0,833.0,137.0,5.4,27.4,785.0,604.7,457.34
2018,7,3,15,15,820.0,134.0,5.4,27.4,744.5,559.33,422.06
2018,7,3,15,30,807.0,131.0,5.4,27.4,704.0,512.69,385.0
2018,7,3,15,45,793.0,127.0,5.3,26.6,660.0,463.79,346.3
2018,7,3,16,0,779.0,123.0,5.2,25.8,616.0,414.25,305.97
2018,7,3,16,15,761.5,117.5,5.15,25.3,568.5,359.37,260.33
2018,7,3,16,30,744.0,112.0,5.1,24.8,521.0,306.8,215.71
2018,7,3,16,45,720.0,106.5,5.05,24.3,471.5,253.28,170.55
2018,7,3,17,0,696.0,101.0,5.0,23.8,422.0,201.3,127.89
2018,7,3,17,15,662.5,94.5,4.9,23.2,371.5,149.25,89.13
2018,7,3,17,30,629.0,88.0,4.8,22.6,321.0,100.39,60.12
2018,7,3,17,45,584.0,81.0,4.7,21.95,271.5,63.75,49.77
2018,7,3,18,0,539.0,74.0,4.6,21.3,222.0,58.85,45.65
2018,7,3,18,15,474.0,65.0,4.45,20.6,176.0,52.13,39.75
2018,7,3,18,30,409.0,56.0,4.3,19.9,130.0,45.35,33.58
2018,7,3,18,45,315.5,44.0,4.15,19.25,91.0,33.55,22.86
2018,7,3,19,0,222.0,32.0,4.0,18.6,52.0,24.32,12.9
2018,7,3,19,15,123.5,18.5,3.9,18.1,28.5,14.05,0.0
2018,7,3,19,30,25.0,5.0,3.8,17.6,5.0,3.93,0.0
2018,7,3,19,45,12.5,2.5,3.75,17.15,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,4,4,45,32.5,6.0,2.85,12.75,6.5,0.0,0.0
2018,7,4,5,0,65.0,12.0,3.1,13.0,13.0,9.44,0.0
2018,7,4,5,15,178.0,25.5,3.25,13.55,42.0,19.37,3.33
2018,7,4,5,30,291.0,39.0,3.4,14.1,71.0,29.74,19.43
2018,7,4,5,45,383.0,48.0,3.6,14.65,112.5,39.1,28.57
2018,7,4,6,0,475.0,57.0,3.8,15.2,154.0,46.24,35.29
2018,7,4,6,15,535.5,64.0,3.8,15.75,201.5,51.55,40.19
2018,7,4,6,30,596.0,71.0,3.8,16.3,249.0,56.88,44.9
2018,7,4,6,45,638.5,76.5,3.8,16.85,299.0,72.01,47.63
2018,7,4,7,0,681.0,82.0,3.8,17.4,349.0,120.68,70.32
2018,7,4,7,15,713.0,86.5,3.75,17.95,400.0,171.34,105.51
2018,7,4,7,30,745.0,91.0,3.7,18.5,451.0,228.34,151.33
2018,7,4,7,45,769.5,94.5,3.7,19.05,501.0,281.11,196.36
2018,7,4,8,0,794.0,98.0,3.7,19.6,551.0,335.23,243.01
2018,7,4,8,15,813.0,100.5,3.7,20.2,598.5,387.57,287.85
2018,7,4,8,30,832.0,103.0,3.7,20.8,646.0,440.07,331.8
2018,7,4,8,45,847.5,105.0,3.7,21.35,690.0,489.6,372.39
2018,7,4,9,0,863.0,107.0,3.7,21.9,734.0,538.36,411.17
2018,7,4,9,15,869.0,111.0,3.75,22.45,771.5,582.46,445.45
2018,7,4,9,30,875.0,115.0,3.8,23.0,809.0,624.46,477.19
2018,7,4,9,45,877.0,120.5,3.85,23.55,841.0,662.88,505.41
2018,7,4,10,0,879.0,126.0,3.9,24.1,873.0,698.54,530.91
2018,7,4,10,15,888.5,126.0,4.0,24.5,901.5,732.06,554.94
2018,7,4,10,30,898.0,126.0,4.1,24.9,930.0,762.99,576.7
2018,7,4,10,45,906.5,124.0,4.2,25.35,952.0,788.78,594.46
2018,7,4,11,0,915.0,122.0,4.3,25.8,974.0,811.58,609.49
2018,7,4,11,15,920.0,121.5,4.4,26.1,988.5,829.74,621.17
2018,7,4,11,30,925.0,121.0,4.5,26.4,1003.0,844.57,630.62
2018,7,4,11,45,929.5,119.0,4.65,26.65,1010.5,854.39,637.29
2018,7,4,12,0,934.0,117.0,4.8,26.9,1018.0,860.78,641.77
2018,7,4,12,15,934.0,116.5,4.85,26.95,1017.0,861.29,642.23
2018,7,4,12,30,934.0,116.0,4.9,27.0,1016.0,858.3,640.41
2018,7,4,12,45,932.5,116.0,5.0,27.1,1008.0,851.01,635.9
2018,7,4,13,0,931.0,116.0,5.1,27.2,1000.0,840.23,629.05
2018,7,4,13,15,930.5,114.0,5.1,27.15,985.5,825.09,619.09
2018,7,4,13,30,930.0,112.0,5.1,27.1,971.0,806.44,606.75
2018,7,4,13,45,928.5,109.5,5.15,27.05,949.5,783.19,590.92
2018,7,4,14,0,927.0,107.0,5.2,27.0,928.0,756.61,572.1
2018,7,4,14,15,922.5,104.5,5.2,26.8,899.0,724.75,549.29
2018,7,4,14,30,918.0,102.0,5.2,26.6,870.0,689.98,523.91
2018,7,4,14,45,912.0,99.5,5.15,26.45,835.5,651.53,495.02
2018,7,4,15,0,906.0,97.0,5.1,26.3,801.0,610.62,463.65
2018,7,4,15,15,895.5,95.0,5.1,26.3,761.0,565.48,428.24
2018,7,4,15,30,885.0,93.0,5.1,26.3,721.0,518.66,390.65
2018,7,4,15,45,873.5,90.0,5.1,25.65,677.0,469.13,350.93
2018,7,4,16,0,862.0,87.0,5.1,25.0,633.0,418.52,309.11
2018,7,4,16,15,847.0,83.5,5.05,24.45,585.5,365.46,264.13
2018,7,4,16,30,832.0,80.0,5.0,23.9,538.0,309.8,216.31
2018,7,4,16,45,811.0,76.5,4.95,23.4,488.0,254.57,168.87
2018,7,4,17,0,790.0,73.0,4.9,22.9,438.0,200.38,123.65
2018,7,4,17,15,760.0,69.5,4.8,22.2,387.0,146.42,83.05
2018,7,4,17,30,730.0,66.0,4.7,21.5,336.0,95.07,52.88
2018,7,4,17,45,689.0,61.5,4.6,20.8,285.5,55.13,42.53
2018,7,4,18,0,648.0,57.0,4.5,20.1,235.0,51.24,39.25
2018,7,4,18,15,586.0,50.5,4.25,19.4,187.0,41.93,31.07
2018,7,4,18,30,524.0,44.0,4.0,18.7,139.0,36.57,26.16
2018,7,4,18,45,427.0,36.5,3.7,17.95,98.5,30.25,20.19
2018,7,4,19,0,330.0,29.0,3.4,17.2,58.0,24.07,12.76
2018,7,4,19,15,190.0,17.5,3.3,16.8,32.0,13.77,0.0
2018,7,4,19,30,50.0,6.0,3.2,16.4,6.0,4.72,0.0
2018,7,4,19,45,25.0,3.0,3.05,15.95,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,60.0,6.0,1.85,11.45,7.0,0.0,0.0
2018,7,5,5,0,120.0,12.0,2.0,11.9,14.0,9.44,0.0
2018,7,5,5,15,261.5,22.0,2.25,12.6,45.0,18.2,2.01
2018,7,5,5,30,403.0,32.0,2.5,13.3,76.0,26.65,16.84
2018,7,5,5,45,490.0,38.5,2.7,14.05,119.0,32.1,22.51
2018,7,5,6,0,577.0,45.0,2.9,14.8,162.0,40.88,30.62
2018,7,5,6,15,632.0,50.5,2.9,15.45,211.0,45.84,35.18
2018,7,5,6,30,687.0,56.0,2.9,16.1,260.0,50.82,39.59
2018,7,5,6,45,725.0,60.0,2.85,16.75,311.0,66.43,41.99
2018,7,5,7,0,763.0,64.0,2.8,17.4,362.0,118.02,65.04
2018,7,5,7,15,790.5,68.0,2.7,18.1,414.0,171.75,102.28
2018,7,5,7,30,818.0,72.0,2.6,18.8,466.0,227.67,147.31
2018,7,5,7,45,838.5,74.5,2.55,19.5,516.0,285.23,196.33
2018,7,5,8,0,859.0,77.0,2.5,20.2,566.0,340.18,243.62
2018,7,5,8,15,874.0,78.5,2.35,20.9,612.5,392.75,288.32
2018,7,5,8,30,889.0,80.0,2.2,21.6,659.0,444.9,331.33
2018,7,5,8,45,901.0,82.5,2.1,22.3,703.0,495.87,372.0
2018,7,5,9,0,913.0,85.0,2.0,23.0,747.0,545.65,410.19
2018,7,5,9,15,923.0,86.0,1.95,23.7,786.5,591.56,444.36
2018,7,5,9,30,933.0,87.0,1.9,24.4,826.0,635.6,475.95
2018,7,5,9,45,940.5,88.0,1.8,25.15,859.5,675.96,503.43
2018,7,5,10,0,948.0,89.0,1.7,25.9,893.0,713.8,528.13
2018,7,5,10,15,952.5,90.0,1.7,26.55,920.0,746.85,549.74
2018,7,5,10,30,957.0,91.0,1.7,27.2,947.0,776.85,568.74
2018,7,5,10,45,960.5,92.0,1.65,27.9,968.0,802.88,583.56
2018,7,5,11,0,964.0,93.0,1.6,28.6,989.0,825.54,595.51
2018,7,5,11,15,967.0,92.5,1.65,29.15,1003.0,843.03,605.42
2018,7,5,11,30,970.0,92.0,1.7,29.7,1017.0,856.97,613.09
2018,7,5,11,45,971.0,92.5,1.75,30.2,1023.5,866.54,618.16
2018,7,5,12,0,972.0,93.0,1.8,30.7,1030.0,872.45,620.98
2018,7,5,12,15,967.5,96.5,1.95,31.05,1028.5,872.8,621.71
2018,7,5,12,30,963.0,100.0,2.1,31.4,1027.0,869.5,620.14
2018,7,5,12,45,955.5,103.0,2.2,31.75,1016.5,859.76,614.05
2018,7,5,13,0,948.0,106.0,2.3,32.1,1006.0,846.54,605.77
2018,7,5,13,15,945.0,105.5,2.45,32.25,990.0,830.45,596.51
2018,7,5,13,30,942.0,105.0,2.6,32.4,974.0,810.9,584.9
2018,7,5,13,45,938.5,103.0,2.75,32.55,951.5,786.33,569.61
2018,7,5,14,0,935.0,101.0,2.9,32.7,929.0,758.48,551.16
2018,7,5,14,15,929.5,99.5,3.0,32.65,900.0,726.56,529.68
2018,7,5,14,30,924.0,98.0,3.1,32.6,871.0,691.76,505.71
2018,7,5,14,45,917.0,96.0,3.2,32.5,836.0,652.92,478.39
2018,7,5,15,0,910.0,94.0,3.3,32.4,801.0,611.67,448.6
2018,7,5,15,15,900.0,92.0,3.3,32.4,761.0,566.62,414.78
2018,7,5,15,30,890.0,90.0,3.3,32.4,721.0,519.84,378.79
2018,7,5,15,45,877.0,87.0,3.35,31.95,676.0,469.41,339.86
2018,7,5,16,0,864.0,84.0,3.4,31.5,631.0,418.03,298.95
2018,7,5,16,15,841.5,82.0,3.35,31.1,580.5,363.55,254.58
2018,7,5,16,30,819.0,80.0,3.3,30.7,530.0,307.25,208.1
2018,7,5,16,45,803.0,75.5,3.3,30.25,482.0,253.02,162.9
2018,7,5,17,0,787.0,71.0,3.3,29.8,434.0,199.31,119.26
2018,7,5,17,15,756.0,67.0,3.2,29.1,382.5,144.97,79.49
2018,7,5,17,30,725.0,63.0,3.1,28.4,331.0,93.36,49.73
2018,7,5,17,45,682.5,59.0,2.95,27.65,281.0,53.07,39.54
2018,7,5,18,0,640.0,55.0,2.8,26.9,231.0,49.52,36.65
2018,7,5,18,15,450.0,43.0,2.6,25.8,154.5,34.92,24.23
2018,7,5,18,30,260.0,31.0,2.4,24.7,78.0,24.46,15.18
2018,7,5,18,45,231.5,26.5,2.2,23.6,59.0,21.11,12.02
2018,7,5,19,0,203.0,22.0,2.0,22.5,40.0,17.75,7.62
2018,7,5,19,15,117.5,13.0,2.3,22.1,22.0,10.23,0.0
2018,7,5,19,30,32.0,4.0,2.6,21.7,4.0,3.15,0.0
2018,7,5,19,45,16.0,2.0,2.9,21.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,16.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,17.0,2.0,1.57,0.0
2018,7,6,5,15,0.0,3.5,2.85,17.25,3.5,2.64,0.0
2018,7,6,5,30,0.0,5.0,2.9,17.5,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.5,2.95,17.75,6.5,4.92,0.0
2018,7,6,6,0,0.0,8.0,3.0,18.0,8.0,6.06,0.0
2018,7,6,6,15,0.0,9.5,2.9,18.35,9.5,7.21,0.72
2018,7,6,6,30,0.0,11.0,2.8,18.7,11.0,8.35,1.74
2018,7,6,6,45,0.0,17.5,2.75,19.05,17.5,13.31,5.62
2018,7,6,7,0,0.0,24.0,2.7,19.4,24.0,18.29,9.78
2018,7,6,7,15,12.0,80.5,2.7,19.9,86.5,63.56,46.93
2018,7,6,7,30,24.0,137.0,2.7,20.4,149.0,108.33,82.9
2018,7,6,7,45,12.5,130.0,2.75,20.85,136.5,102.2,77.99
2018,7,6,8,0,1.0,123.0,2.8,21.3,124.0,94.49,71.76
2018,7,6,8,15,0.5,100.5,2.65,22.0,101.0,77.56,57.68
2018,7,6,8,30,0.0,78.0,2.5,22.7,78.0,60.08,43.25
2018,7,6,8,45,0.0,90.5,2.4,23.35,90.5,69.83,50.86
2018,7,6,9,0,0.0,103.0,2.3,24.0,103.0,79.55,58.32
2018,7,6,9,15,0.0,95.0,2.25,24.85,95.0,73.44,53.13
2018,7,6,9,30,0.0,87.0,2.2,25.7,87.0,67.29,47.97
2018,7,6,9,45,153.0,151.5,2.2,26.5,281.0,227.93,174.38
2018,7,6,10,0,306.0,216.0,2.2,27.3,475.0,400.91,303.72
2018,7,6,10,15,478.5,215.0,2.25,28.4,635.5,535.05,399.95
2018,7,6,10,30,651.0,214.0,2.3,29.5,796.0,673.56,495.36
2018,7,6,10,45,769.0,165.0,2.35,30.55,868.0,731.67,534.07
2018,7,6,11,0,887.0,116.0,2.4,31.6,940.0,786.99,570.31
2018,7,6,11,15,895.5,114.0,2.55,32.3,956.5,806.31,581.57
2018,7,6,11,30,904.0,112.0,2.7,33.0,973.0,822.49,591.02
2018,7,6,11,45,910.0,109.0,2.85,33.7,981.0,832.59,596.52
2018,7,6,12,0,916.0,106.0,3.0,34.4,989.0,839.33,599.89
2018,7,6,12,15,917.0,106.0,3.15,34.6,989.0,841.12,601.34
2018,7,6,12,30,918.0,106.0,3.3,34.8,989.0,839.46,600.62
2018,7,6,12,45,897.0,116.5,3.45,35.0,973.5,825.44,591.86
2018,7,6,13,0,876.0,127.0,3.6,35.2,958.0,808.23,581.08
2018,7,6,13,15,895.5,113.5,3.75,35.2,951.0,800.07,576.76
2018,7,6,13,30,915.0,100.0,3.9,35.2,944.0,787.53,569.48
2018,7,6,13,45,731.5,191.0,4.05,35.2,855.5,717.57,520.12
2018,7,6,14,0,548.0,282.0,4.2,35.2,767.0,645.88,468.56
2018,7,6,14,15,515.5,293.0,4.3,35.0,737.5,614.33,446.99
2018,7,6,14,30,483.0,304.0,4.4,34.8,708.0,582.39,424.67
2018,7,6,14,45,527.0,274.0,4.5,34.6,698.0,565.23,413.35
2018,7,6,15,0,571.0,244.0,4.6,34.4,688.0,543.08,397.85
2018,7,6,15,15,613.5,210.5,4.6,34.4,665.0,515.7,377.4
2018,7,6,15,30,656.0,177.0,4.6,34.4,642.0,479.81,349.98
2018,7,6,15,45,704.0,145.0,4.6,33.55,615.5,441.61,320.78
2018,7,6,16,0,752.0,113.0,4.6,32.7,589.0,398.91,286.59
2018,7,6,16,15,730.0,108.0,4.6,32.05,540.5,346.79,244.73
2018,7,6,16,30,708.0,103.0,4.6,31.4,492.0,292.51,200.51
2018,7,6,16,45,706.0,93.5,4.55,30.75,450.5,242.94,158.94
2018,7,6,17,0,704.0,84.0,4.5,30.1,409.0,196.2,120.41
2018,7,6,17,15,649.5,82.0,4.4,29.25,354.0,141.07,80.71
2018,7,6,17,30,595.0,80.0,4.3,28.4,299.0,94.98,54.37
2018,7,6,17,45,560.0,72.0,4.15,27.55,253.5,56.81,42.73
2018,7,6,18,0,525.0,64.0,4.0,26.7,208.0,51.1,38.03
2018,7,6,18,15,497.5,54.0,3.95,25.9,168.0,43.77,31.74
2018,7,6,18,30,470.0,44.0,3.9,25.1,128.0,36.17,25.05
2018,7,6,18,45,393.0,35.5,3.85,24.35,91.0,29.25,18.72
2018,7,6,19,0,316.0,27.0,3.8,23.6,54.0,22.34,10.88
2018,7,6,19,15,182.5,16.5,3.75,23.2,30.0,12.98,0.0
2018,7,6,19,30,49.0,6.0,3.7,22.8,6.0,4.72,0.0
2018,7,6,19,45,24.5,3.0,3.7,22.4,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,7,4,45,51.0,5.0,2.25,16.1,6.0,0.0,0.0
2018,7,7,5,0,102.0,10.0,2.5,16.3,12.0,7.87,0.0
2018,7,7,5,15,246.0,20.5,2.55,16.85,42.0,16.92,0.0
2018,7,7,5,30,390.0,31.0,2.6,17.4,72.0,25.79,15.64
2018,7,7,5,45,476.5,37.5,2.65,17.95,114.0,31.22,21.32
2018,7,7,6,0,563.0,44.0,2.7,18.5,156.0,36.81,26.56
2018,7,7,6,15,619.0,49.0,2.7,19.35,204.0,44.48,33.4
2018,7,7,6,30,675.0,54.0,2.7,20.2,252.0,49.08,37.39
2018,7,7,6,45,714.0,58.0,2.7,21.05,303.0,64.47,39.8
2018,7,7,7,0,753.0,62.0,2.7,21.9,354.0,115.55,62.23
2018,7,7,7,15,780.0,65.0,2.75,22.85,404.5,167.89,97.75
2018,7,7,7,30,807.0,68.0,2.8,23.8,455.0,225.74,143.51
2018,7,7,7,45,828.0,71.0,2.85,24.75,505.0,279.94,188.91
2018,7,7,8,0,849.0,74.0,2.9,25.7,555.0,334.97,235.29
2018,7,7,8,15,865.0,75.5,3.0,26.45,602.0,387.45,279.44
2018,7,7,8,30,881.0,77.0,3.1,27.2,649.0,439.66,322.28
2018,7,7,8,45,893.0,79.0,3.2,27.95,692.5,489.92,362.43
2018,7,7,9,0,905.0,81.0,3.3,28.7,736.0,539.02,400.41
2018,7,7,9,15,914.5,83.0,3.4,29.35,775.5,585.3,435.34
2018,7,7,9,30,924.0,85.0,3.5,30.0,815.0,629.7,467.87
2018,7,7,9,45,931.0,86.5,3.6,30.65,848.5,669.98,496.6
2018,7,7,10,0,938.0,88.0,3.7,31.3,882.0,707.74,522.84
2018,7,7,10,15,943.0,89.0,3.8,31.7,909.5,740.96,545.89
2018,7,7,10,30,948.0,90.0,3.9,32.1,937.0,771.18,566.45
2018,7,7,10,45,952.0,90.5,3.95,32.5,958.0,797.07,582.91
2018,7,7,11,0,956.0,91.0,4.0,32.9,979.0,819.63,596.68
2018,7,7,11,15,959.0,91.0,4.1,33.15,993.0,837.54,607.92
2018,7,7,11,30,962.0,91.0,4.2,33.4,1007.0,851.92,616.87
2018,7,7,11,45,963.0,91.0,4.3,33.6,1013.5,861.1,622.57
2018,7,7,12,0,964.0,91.0,4.4,33.8,1020.0,866.64,625.97
2018,7,7,12,15,957.5,95.5,4.45,33.95,1017.5,866.31,625.51
2018,7,7,12,30,951.0,100.0,4.5,34.1,1015.0,862.34,622.77
2018,7,7,12,45,941.5,105.5,4.55,34.2,1005.0,853.25,616.86
2018,7,7,13,0,932.0,111.0,4.6,34.3,995.0,840.71,608.75
2018,7,7,13,15,930.0,110.0,4.65,34.3,980.0,825.27,599.03
2018,7,7,13,30,928.0,109.0,4.7,34.3,965.0,806.38,587.0
2018,7,7,13,45,813.5,164.0,4.8,34.25,901.0,757.06,552.47
2018,7,7,14,0,699.0,219.0,4.9,34.2,837.0,704.95,515.26
2018,7,7,14,15,584.5,257.5,4.95,34.0,763.0,635.56,466.16
2018,7,7,14,30,470.0,296.0,5.0,33.8,689.0,568.6,418.15
2018,7,7,14,45,585.0,242.0,5.1,33.55,710.5,578.93,427.06
2018,7,7,15,0,700.0,188.0,5.2,33.3,732.0,576.83,426.03
2018,7,7,15,15,647.5,194.0,5.2,33.3,677.0,521.94,384.99
2018,7,7,15,30,595.0,200.0,5.2,33.3,622.0,469.3,345.21
2018,7,7,15,45,713.5,145.5,5.35,32.45,619.5,447.44,327.69
2018,7,7,16,0,832.0,91.0,5.5,31.6,617.0,413.78,299.03
2018,7,7,16,15,811.0,87.5,5.5,30.9,567.5,358.59,253.98
2018,7,7,16,30,790.0,84.0,5.5,30.2,518.0,304.64,209.05
2018,7,7,16,45,783.5,77.5,5.5,29.45,473.5,252.44,164.81
2018,7,7,17,0,777.0,71.0,5.5,28.7,429.0,199.77,121.16
2018,7,7,17,15,743.0,68.0,5.4,27.8,377.5,146.31,81.56
2018,7,7,17,30,709.0,65.0,5.3,26.9,326.0,95.91,51.94
2018,7,7,17,45,670.5,59.5,5.15,25.95,276.5,53.31,40.05
2018,7,7,18,0,632.0,54.0,5.0,25.0,227.0,48.62,36.18
2018,7,7,18,15,581.0,47.5,4.85,24.1,181.5,39.59,28.42
2018,7,7,18,30,530.0,41.0,4.7,23.2,136.0,34.26,23.64
2018,7,7,18,45,437.5,34.0,4.55,22.3,96.5,28.28,18.08
2018,7,7,19,0,345.0,27.0,4.4,21.4,57.0,22.45,11.01
2018,7,7,19,15,200.0,16.5,4.35,20.9,31.5,12.98,0.0
2018,7,7,19,30,55.0,6.0,4.3,20.4,6.0,4.72,0.0
2018,7,7,19,45,27.5,3.0,4.25,19.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,17.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,4,45,50.0,4.5,3.6,14.1,5.5,0.0,0.0
2018,7,8,5,0,100.0,9.0,3.7,14.3,11.0,7.08,0.0
2018,7,8,5,15,249.5,20.0,3.7,14.9,41.5,16.52,0.0
2018,7,8,5,30,399.0,31.0,3.7,15.5,72.0,25.85,15.74
2018,7,8,5,45,485.0,37.0,3.75,16.1,114.0,30.89,21.18
2018,7,8,6,0,571.0,43.0,3.8,16.7,156.0,39.15,28.8
2018,7,8,6,15,626.0,48.5,3.75,17.65,204.5,44.14,33.34
2018,7,8,6,30,681.0,54.0,3.7,18.6,253.0,49.16,37.71
2018,7,8,6,45,718.5,58.0,3.7,19.5,303.5,64.63,40.13
2018,7,8,7,0,756.0,62.0,3.7,20.4,354.0,115.9,62.82
2018,7,8,7,15,782.0,65.0,3.75,21.2,404.0,168.32,98.8
2018,7,8,7,30,808.0,68.0,3.8,22.0,454.0,226.11,145.11
2018,7,8,7,45,827.0,71.0,3.85,22.75,503.5,279.91,190.95
2018,7,8,8,0,846.0,74.0,3.9,23.5,553.0,334.33,237.73
2018,7,8,8,15,861.0,77.0,3.95,24.3,600.0,387.63,283.06
2018,7,8,8,30,876.0,80.0,4.0,25.1,647.0,440.59,326.97
2018,7,8,8,45,887.5,82.0,4.05,25.9,690.5,490.47,367.26
2018,7,8,9,0,899.0,84.0,4.1,26.7,734.0,539.14,405.32
2018,7,8,9,15,905.5,87.0,4.2,27.35,772.0,584.45,440.04
2018,7,8,9,30,912.0,90.0,4.3,28.0,810.0,627.66,472.18
2018,7,8,9,45,915.0,94.5,4.35,28.6,843.0,667.64,501.05
2018,7,8,10,0,918.0,99.0,4.4,29.2,876.0,704.84,527.17
2018,7,8,10,15,924.0,100.0,4.5,29.6,903.5,738.2,550.66
2018,7,8,10,30,930.0,101.0,4.6,30.0,931.0,768.67,571.71
2018,7,8,10,45,934.0,102.0,4.65,30.45,952.0,794.59,588.72
2018,7,8,11,0,938.0,103.0,4.7,30.9,973.0,817.24,602.74
2018,7,8,11,15,940.5,103.5,4.8,31.1,987.0,834.93,614.29
2018,7,8,11,30,943.0,104.0,4.9,31.3,1001.0,849.12,623.56
2018,7,8,11,45,944.5,104.0,4.95,31.5,1008.0,858.55,629.41
2018,7,8,12,0,946.0,104.0,5.0,31.7,1015.0,864.43,632.96
2018,7,8,12,15,946.0,104.0,5.1,31.75,1014.0,865.52,634.08
2018,7,8,12,30,946.0,104.0,5.2,31.8,1013.0,863.04,632.89
2018,7,8,12,45,944.0,104.0,5.3,31.85,1005.0,855.38,628.27
2018,7,8,13,0,942.0,104.0,5.4,31.9,997.0,844.16,621.33
2018,7,8,13,15,939.0,103.5,5.4,31.8,981.5,828.22,611.1
2018,7,8,13,30,936.0,103.0,5.4,31.7,966.0,808.83,598.56
2018,7,8,13,45,932.0,101.5,5.45,31.65,943.5,784.47,582.66
2018,7,8,14,0,928.0,100.0,5.5,31.6,921.0,756.88,563.41
2018,7,8,14,15,922.0,99.0,5.55,31.35,892.0,725.26,541.39
2018,7,8,14,30,916.0,98.0,5.6,31.1,863.0,690.81,516.88
2018,7,8,14,45,908.0,96.5,5.6,30.9,828.5,652.04,488.43
2018,7,8,15,0,900.0,95.0,5.6,30.7,794.0,610.95,457.62
2018,7,8,15,15,889.5,93.5,5.6,30.7,754.0,566.42,423.15
2018,7,8,15,30,879.0,92.0,5.6,30.7,714.0,520.22,386.56
2018,7,8,15,45,866.0,88.5,5.6,29.95,669.0,469.78,346.97
2018,7,8,16,0,853.0,85.0,5.6,29.2,624.0,418.41,305.38
2018,7,8,16,15,836.5,82.0,5.55,28.7,576.5,365.58,261.22
2018,7,8,16,30,820.0,79.0,5.5,28.2,529.0,310.41,214.47
2018,7,8,16,45,798.5,76.0,5.5,27.65,479.5,255.94,168.32
2018,7,8,17,0,777.0,73.0,5.5,27.1,430.0,202.56,124.21
2018,7,8,17,15,748.0,69.0,5.4,26.3,379.5,148.8,83.77
2018,7,8,17,30,719.0,65.0,5.3,25.5,329.0,97.56,52.96
2018,7,8,17,45,678.0,60.0,5.25,24.7,279.0,53.81,40.69
2018,7,8,18,0,637.0,55.0,5.2,23.9,229.0,49.49,37.1
2018,7,8,18,15,576.0,49.0,5.05,23.0,182.0,40.69,29.5
2018,7,8,18,30,515.0,43.0,4.9,22.1,135.0,35.73,25.01
2018,7,8,18,45,421.0,35.0,4.8,21.2,95.0,29.01,18.78
2018,7,8,19,0,327.0,27.0,4.7,20.3,55.0,22.4,10.92
2018,7,8,19,15,188.5,16.5,4.7,19.75,30.5,12.98,0.0
2018,7,8,19,30,50.0,6.0,4.7,19.2,6.0,4.72,0.0
2018,7,8,19,45,25.0,3.0,4.7,18.65,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.45,13.9,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.5,14.1,11.0,7.87,0.0
2018,7,9,5,15,239.0,20.5,3.55,14.7,40.5,16.94,0.0
2018,7,9,5,30,385.0,31.0,3.6,15.3,70.0,25.8,15.62
2018,7,9,5,45,473.5,37.5,3.6,15.95,112.0,31.23,21.47
2018,7,9,6,0,562.0,44.0,3.6,16.6,154.0,36.81,26.75
2018,7,9,6,15,617.5,49.0,3.55,17.5,202.0,44.47,33.64
2018,7,9,6,30,673.0,54.0,3.5,18.4,250.0,49.06,37.65
2018,7,9,6,45,711.0,58.5,3.5,19.3,300.5,64.89,40.42
2018,7,9,7,0,749.0,63.0,3.5,20.2,351.0,116.22,63.36
2018,7,9,7,15,776.5,66.5,3.4,21.05,402.0,168.93,99.56
2018,7,9,7,30,804.0,70.0,3.3,21.9,453.0,223.84,143.42
2018,7,9,7,45,823.5,73.0,3.2,22.8,502.5,280.94,191.6
2018,7,9,8,0,843.0,76.0,3.1,23.7,552.0,335.42,237.95
2018,7,9,8,15,857.5,78.5,3.05,24.65,598.5,388.04,282.22
2018,7,9,8,30,872.0,81.0,3.0,25.6,645.0,440.28,324.88
2018,7,9,8,45,883.5,83.0,2.9,26.55,688.0,490.04,364.14
2018,7,9,9,0,895.0,85.0,2.8,27.5,731.0,538.6,400.99
2018,7,9,9,15,902.5,88.5,2.85,28.4,770.0,584.8,435.21
2018,7,9,9,30,910.0,92.0,2.9,29.3,809.0,628.98,466.82
2018,7,9,9,45,914.5,94.0,2.9,30.2,841.0,667.72,493.48
2018,7,9,10,0,919.0,96.0,2.9,31.1,873.0,703.82,517.46
2018,7,9,10,15,924.0,98.0,2.95,31.95,900.5,737.44,539.39
2018,7,9,10,30,929.0,100.0,3.0,32.8,928.0,768.12,558.77
2018,7,9,10,45,932.0,101.5,3.0,33.7,949.0,793.76,573.63
2018,7,9,11,0,935.0,103.0,3.0,34.6,970.0,816.1,585.56
2018,7,9,11,15,937.5,103.5,3.1,35.05,984.0,833.78,596.03
2018,7,9,11,30,940.0,104.0,3.2,35.5,998.0,847.99,604.29
2018,7,9,11,45,940.5,105.0,3.25,36.0,1004.5,857.49,609.16
2018,7,9,12,0,941.0,106.0,3.3,36.5,1011.0,863.42,611.81
2018,7,9,12,15,940.5,106.0,3.45,36.65,1010.0,864.13,612.63
2018,7,9,12,30,940.0,106.0,3.6,36.8,1009.0,861.3,611.24
2018,7,9,12,45,939.0,105.0,3.75,37.0,1001.0,853.66,606.68
2018,7,9,13,0,938.0,104.0,3.9,37.2,993.0,842.47,599.87
2018,7,9,13,15,935.5,103.5,4.1,37.1,978.0,826.98,591.22
2018,7,9,13,30,933.0,103.0,4.3,37.0,963.0,808.05,580.25
2018,7,9,13,45,929.0,102.0,4.45,36.95,941.0,784.19,565.63
2018,7,9,14,0,925.0,101.0,4.6,36.9,919.0,757.11,547.68
2018,7,9,14,15,919.0,100.0,4.75,36.6,890.0,725.57,526.84
2018,7,9,14,30,913.0,99.0,4.9,36.3,861.0,691.21,503.78
2018,7,9,14,45,905.0,97.5,5.05,36.05,826.5,652.54,476.91
2018,7,9,15,0,897.0,96.0,5.2,35.8,792.0,611.55,447.59
2018,7,9,15,15,886.5,94.0,5.2,35.8,752.0,566.69,413.79
2018,7,9,15,30,876.0,92.0,5.2,35.8,712.0,520.16,377.93
2018,7,9,15,45,864.0,89.0,5.4,34.9,668.0,470.7,340.57
2018,7,9,16,0,852.0,86.0,5.6,34.0,624.0,420.2,300.98
2018,7,9,16,15,837.0,82.5,5.65,33.35,576.5,367.47,258.0
2018,7,9,16,30,822.0,79.0,5.7,32.7,529.0,312.28,212.24
2018,7,9,16,45,802.0,75.0,5.75,32.05,479.5,257.16,166.39
2018,7,9,17,0,782.0,71.0,5.8,31.4,430.0,202.99,122.3
2018,7,9,17,15,754.0,67.0,5.75,30.45,379.5,149.03,82.23
2018,7,9,17,30,726.0,63.0,5.7,29.5,329.0,97.46,51.45
2018,7,9,17,45,686.5,58.0,5.65,28.55,279.0,52.35,38.79
2018,7,9,18,0,647.0,53.0,5.6,27.6,229.0,47.98,35.23
2018,7,9,18,15,586.5,47.5,5.4,26.6,182.0,42.98,30.96
2018,7,9,18,30,526.0,42.0,5.2,25.6,135.0,35.03,24.0
2018,7,9,18,45,432.5,34.0,5.05,24.6,95.0,28.27,17.83
2018,7,9,19,0,339.0,26.0,4.9,23.6,55.0,21.61,10.01
2018,7,9,19,15,196.0,16.0,4.85,23.05,30.5,12.59,0.0
2018,7,9,19,30,53.0,6.0,4.8,22.5,6.0,4.72,0.0
2018,7,9,19,45,26.5,3.0,4.75,21.95,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,20.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,20.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,19.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,54.0,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,108.0,10.0,2.7,16.2,11.0,7.87,0.0
2018,7,10,5,15,262.5,19.0,2.95,16.7,40.5,15.73,0.0
2018,7,10,5,30,417.0,28.0,3.2,17.2,70.0,23.45,13.45
2018,7,10,5,45,503.0,34.5,3.45,17.7,112.5,31.5,21.51
2018,7,10,6,0,589.0,41.0,3.7,18.2,155.0,37.61,27.25
2018,7,10,6,15,644.5,46.0,3.65,19.1,204.0,42.28,31.49
2018,7,10,6,30,700.0,51.0,3.6,20.0,253.0,47.0,35.6
2018,7,10,6,45,737.5,54.5,3.55,20.85,304.0,62.67,37.91
2018,7,10,7,0,775.0,58.0,3.5,21.7,355.0,114.72,60.75
2018,7,10,7,15,802.0,61.0,3.4,22.8,406.5,172.3,100.51
2018,7,10,7,30,829.0,64.0,3.3,23.9,458.0,227.65,144.35
2018,7,10,7,45,848.5,66.5,3.2,24.95,508.0,282.39,190.34
2018,7,10,8,0,868.0,69.0,3.1,26.0,558.0,337.78,237.06
2018,7,10,8,15,883.0,71.5,3.0,26.95,605.5,391.89,282.13
2018,7,10,8,30,898.0,74.0,2.9,27.9,653.0,445.63,325.52
2018,7,10,8,45,910.0,75.5,2.85,28.85,697.0,496.45,365.32
2018,7,10,9,0,922.0,77.0,2.8,29.8,741.0,546.07,402.71
2018,7,10,9,15,928.5,80.5,2.75,30.65,780.5,592.96,436.87
2018,7,10,9,30,935.0,84.0,2.7,31.5,820.0,637.68,468.22
2018,7,10,9,45,938.0,89.0,2.7,32.3,854.0,679.13,496.46
2018,7,10,10,0,941.0,94.0,2.7,33.1,888.0,717.73,521.87
2018,7,10,10,15,946.5,95.0,2.75,33.65,916.0,751.58,544.28
2018,7,10,10,30,952.0,96.0,2.8,34.2,944.0,782.45,564.21
2018,7,10,10,45,956.0,97.0,2.85,34.7,965.5,809.04,580.44
2018,7,10,11,0,960.0,98.0,2.9,35.2,987.0,832.28,594.02
2018,7,10,11,15,962.5,98.5,3.05,35.4,1001.5,850.46,605.63
2018,7,10,11,30,965.0,99.0,3.2,35.6,1016.0,865.05,615.0
2018,7,10,11,45,966.5,98.5,3.3,35.85,1022.5,874.37,620.63
2018,7,10,12,0,968.0,98.0,3.4,36.1,1029.0,880.03,624.0
2018,7,10,12,15,967.0,99.0,3.6,36.05,1028.5,881.26,625.93
2018,7,10,12,30,966.0,100.0,3.8,36.0,1028.0,878.83,625.56
2018,7,10,12,45,963.0,101.0,3.95,35.95,1019.5,871.12,621.56
2018,7,10,13,0,960.0,102.0,4.1,35.9,1011.0,859.8,615.27
2018,7,10,13,15,957.5,101.5,4.25,35.7,995.5,844.01,606.43
2018,7,10,13,30,955.0,101.0,4.4,35.5,980.0,824.69,595.23
2018,7,10,13,45,950.5,99.5,4.55,35.25,957.0,799.55,580.21
2018,7,10,14,0,946.0,98.0,4.7,35.0,934.0,771.13,561.9
2018,7,10,14,15,940.5,97.0,4.85,34.6,905.0,739.32,541.28
2018,7,10,14,30,935.0,96.0,5.0,34.2,876.0,704.58,518.01
2018,7,10,14,45,927.5,94.0,5.1,33.8,841.0,664.99,490.43
2018,7,10,15,0,920.0,92.0,5.2,33.4,806.0,622.98,460.3
2018,7,10,15,15,909.5,90.5,5.2,33.4,765.5,577.58,425.8
2018,7,10,15,30,899.0,89.0,5.2,33.4,725.0,530.45,389.14
2018,7,10,15,45,886.5,87.0,5.4,32.2,680.5,480.51,351.49
2018,7,10,16,0,874.0,85.0,5.6,31.0,636.0,429.52,311.45
2018,7,10,16,15,858.5,81.5,5.65,30.2,587.5,375.45,267.06
2018,7,10,16,30,843.0,78.0,5.7,29.4,539.0,321.18,221.47
2018,7,10,16,45,821.5,74.5,5.7,28.6,488.5,262.68,172.44
2018,7,10,17,0,800.0,71.0,5.7,27.8,438.0,207.49,126.96
2018,7,10,17,15,770.5,67.5,5.65,26.75,386.5,152.63,85.61
2018,7,10,17,30,741.0,64.0,5.6,25.7,335.0,100.31,53.81
2018,7,10,17,45,700.0,59.0,5.55,24.65,284.0,53.32,40.29
2018,7,10,18,0,659.0,54.0,5.5,23.6,233.0,48.94,36.67
2018,7,10,18,15,597.5,48.5,5.35,22.65,185.5,40.52,29.39
2018,7,10,18,30,536.0,43.0,5.2,21.7,138.0,35.9,25.18
2018,7,10,18,45,437.5,35.5,5.1,20.7,97.0,29.53,19.22
2018,7,10,19,0,339.0,28.0,5.0,19.7,56.0,23.32,11.34
2018,7,10,19,15,195.0,16.5,4.95,19.15,30.5,12.98,0.0
2018,7,10,19,30,51.0,5.0,4.9,18.6,5.0,3.93,0.0
2018,7,10,19,45,25.5,2.5,4.85,18.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,11,4,45,47.0,4.5,2.45,13.65,5.0,0.0,0.0
2018,7,11,5,0,94.0,9.0,2.6,13.9,10.0,7.08,0.0
2018,7,11,5,15,242.5,19.0,2.7,14.55,39.0,15.71,0.0
2018,7,11,5,30,391.0,29.0,2.8,15.2,68.0,24.19,14.08
2018,7,11,5,45,480.5,35.5,2.85,15.8,110.0,29.68,20.1
2018,7,11,6,0,570.0,42.0,2.9,16.4,152.0,38.31,28.07
2018,7,11,6,15,626.5,47.5,2.85,17.1,200.5,43.33,32.69
2018,7,11,6,30,683.0,53.0,2.8,17.8,249.0,48.39,37.16
2018,7,11,6,45,722.0,56.5,2.7,18.5,300.0,63.95,39.44
2018,7,11,7,0,761.0,60.0,2.6,19.2,351.0,115.31,62.31
2018,7,11,7,15,788.5,63.0,2.55,20.05,402.0,168.39,98.89
2018,7,11,7,30,816.0,66.0,2.5,20.9,453.0,226.98,145.84
2018,7,11,7,45,836.5,69.5,2.45,21.75,503.5,282.2,192.63
2018,7,11,8,0,857.0,73.0,2.4,22.6,554.0,338.21,240.27
2018,7,11,8,15,872.5,75.0,2.35,23.45,601.5,391.61,285.21
2018,7,11,8,30,888.0,77.0,2.3,24.3,649.0,444.7,328.55
2018,7,11,8,45,900.0,79.0,2.25,25.15,693.0,495.58,368.74
2018,7,11,9,0,912.0,81.0,2.2,26.0,737.0,545.27,406.51
2018,7,11,9,15,918.0,84.5,2.25,26.9,775.5,591.52,440.68
2018,7,11,9,30,924.0,88.0,2.3,27.8,814.0,635.58,472.1
2018,7,11,9,45,926.5,92.5,2.3,28.65,847.0,675.91,499.72
2018,7,11,10,0,929.0,97.0,2.3,29.5,880.0,713.39,524.49
2018,7,11,10,15,934.5,98.0,2.35,30.3,908.0,746.94,546.36
2018,7,11,10,30,940.0,99.0,2.4,31.1,936.0,777.53,565.73
2018,7,11,10,45,944.0,99.5,2.45,31.85,957.0,803.46,581.15
2018,7,11,11,0,948.0,100.0,2.5,32.6,978.0,826.08,593.85
2018,7,11,11,15,951.0,100.5,2.6,33.2,992.5,844.5,604.48
2018,7,11,11,30,954.0,101.0,2.7,33.8,1007.0,859.39,612.86
2018,7,11,11,45,955.0,101.0,2.85,34.35,1013.5,868.67,618.12
2018,7,11,12,0,956.0,101.0,3.0,34.9,1020.0,874.33,621.13
2018,7,11,12,15,956.0,101.5,3.15,35.2,1019.5,875.97,622.26
2018,7,11,12,30,956.0,102.0,3.3,35.5,1019.0,873.98,621.13
2018,7,11,12,45,955.0,101.0,3.4,35.85,1011.0,866.27,615.97
2018,7,11,13,0,954.0,100.0,3.5,36.2,1003.0,854.94,608.55
2018,7,11,13,15,951.0,99.5,3.7,36.25,987.5,838.85,599.32
2018,7,11,13,30,948.0,99.0,3.9,36.3,972.0,819.26,587.74
2018,7,11,13,45,944.0,98.0,4.05,36.35,949.5,795.07,572.84
2018,7,11,14,0,940.0,97.0,4.2,36.4,927.0,767.6,554.84
2018,7,11,14,15,934.0,96.0,4.35,36.15,898.0,735.61,533.77
