Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,30,928.0,95.0,4.5,35.9,869.0,700.74,510.18
2018,7,11,14,45,919.5,94.0,4.6,35.65,834.0,661.62,482.86
2018,7,11,15,0,911.0,93.0,4.7,35.4,799.0,620.18,453.16
2018,7,11,15,15,901.0,90.5,4.7,35.4,758.5,574.53,419.03
2018,7,11,15,30,891.0,88.0,4.7,35.4,718.0,527.13,382.73
2018,7,11,15,45,877.0,86.0,4.95,34.35,673.0,476.86,345.32
2018,7,11,16,0,863.0,84.0,5.2,33.3,628.0,425.7,305.63
2018,7,11,16,15,844.5,81.5,5.2,32.45,579.5,371.93,262.11
2018,7,11,16,30,826.0,79.0,5.2,31.6,531.0,316.11,216.04
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,260.64,170.04
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,206.47,125.94
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,152.46,85.58
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,101.24,54.52
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,54.91,41.3
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,47.08,34.78
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,42.1,30.5
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,37.2,26.08
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,30.14,19.54
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,23.18,10.94
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,12.98,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,3.93,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,6.29,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,15.6,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,25.22,14.67
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,34.98,24.5
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,42.92,31.9
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,48.62,37.11
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,54.32,42.12
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,69.57,45.25
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,116.61,67.39
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,165.95,101.44
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,218.08,142.72
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,272.9,188.48
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,325.54,232.81
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,376.34,275.17
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,427.28,316.52
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,475.99,355.07
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,523.87,391.74
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,566.54,423.87
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,606.59,453.12
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,621.58,462.24
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,619.93,458.98
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,660.16,487.12
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,697.94,512.97
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,712.41,521.44
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,723.08,527.27
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,766.63,557.49
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,808.12,585.83
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,814.91,590.66
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,828.75,600.11
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,833.47,602.6
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,821.71,594.2
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,814.07,588.73
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,803.26,581.19
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,787.72,571.61
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,769.06,559.65
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,745.0,543.28
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,727.77,531.09
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,697.58,511.25
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,664.36,488.85
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,626.5,462.46
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,586.64,433.93
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,543.52,401.41
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,499.13,367.17
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,451.49,331.51
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,403.36,294.2
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,352.78,253.31
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,299.83,209.71
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,248.42,167.09
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,198.72,126.57
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,149.15,89.17
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,102.83,60.14
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,60.53,46.56
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,55.91,42.72
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,48.51,36.24
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,40.99,29.45
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,30.4,19.82
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,21.96,9.89
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,12.98,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.15,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.57,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,3.91,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,6.06,0.0
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,9.86,2.81
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,13.67,6.29
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,16.35,8.73
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,19.03,11.12
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,44.06,31.19
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,69.46,51.16
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,112.1,83.72
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,161.49,121.48
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,183.38,137.88
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,208.16,157.04
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,287.88,216.65
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,377.84,284.52
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,432.35,326.47
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,486.21,367.37
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,477.33,360.81
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,450.34,339.9
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,541.05,406.84
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,634.85,474.22
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,682.09,507.09
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,725.17,536.93
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,757.2,558.44
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,776.22,571.18
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,793.87,582.0
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,808.46,590.57
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,817.98,595.78
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,824.37,598.99
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,826.83,600.28
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,826.06,599.52
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,820.81,595.56
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,812.14,589.42
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,796.95,579.5
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,778.55,567.49
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,744.72,543.95
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,719.75,525.76
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,681.0,498.51
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,645.88,473.39
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,620.12,455.95
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,590.83,435.13
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,548.91,403.64
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,504.71,369.69
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,455.98,332.39
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,406.66,293.47
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,355.77,252.28
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,305.17,210.46
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,252.6,167.06
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,198.17,123.03
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,147.68,85.28
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,100.26,55.87
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,55.28,41.44
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,50.49,37.49
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,45.09,32.85
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,39.73,28.03
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,31.34,20.36
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,21.37,9.13
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,12.59,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,5.51,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,14.49,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,25.41,14.41
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,33.0,22.67
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,40.62,29.81
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,46.03,34.79
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,51.47,39.6
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,67.11,42.77
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,114.45,65.23
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,163.33,99.15
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,218.27,143.08
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,269.71,186.6
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,322.53,231.63
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,374.18,275.34
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,426.1,318.25
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,475.67,358.27
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,522.86,395.3
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,567.08,429.26
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,609.76,461.12
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,649.17,489.96
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,686.38,516.55
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,718.5,539.02
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,747.91,559.17
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,773.37,576.21
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,795.74,590.34
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,810.93,600.39
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,822.26,607.9
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,832.51,614.63
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,839.5,619.22
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,825.83,610.64
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,824.65,610.36
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,802.3,593.63
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,768.55,569.19
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,783.73,582.76
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,785.34,586.71
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,760.66,570.8
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,742.07,558.67
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,705.39,532.29
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,673.57,508.88
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,634.06,480.35
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,597.37,452.97
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,554.53,419.52
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,509.75,383.78
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,461.47,346.1
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,412.11,306.29
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,359.85,262.53
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,307.84,218.09
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,254.87,172.8
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,203.36,129.58
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,152.05,89.8
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,99.68,55.57
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,52.9,40.4
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,48.62,36.76
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,43.08,31.83
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,37.57,26.74
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,29.86,19.48
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,22.2,9.63
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,12.2,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,4.72,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,14.8,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,24.76,13.77
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,31.24,21.26
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,37.85,27.54
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,43.1,32.39
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,48.37,37.08
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,68.39,43.15
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,117.31,65.86
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,168.45,101.56
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,222.33,145.09
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,276.27,191.29
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,331.52,238.94
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,386.48,285.86
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,439.67,330.29
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,490.34,371.52
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,540.13,410.76
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,586.59,446.45
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,631.07,479.6
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,671.53,508.89
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,709.33,535.5
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,743.76,559.68
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,775.43,581.45
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,801.78,598.82
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,824.95,613.44
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,844.48,626.21
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,860.57,636.68
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,871.07,643.71
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,878.02,648.43
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,879.34,649.8
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,877.05,648.84
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,869.54,644.39
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,858.45,637.57
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,843.4,628.35
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,824.84,616.73
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,800.85,601.52
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,773.59,583.18
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,741.77,560.85
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,707.06,535.98
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,667.94,507.34
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,626.43,476.22
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,580.67,440.5
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,533.21,402.62
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,483.15,362.97
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,432.12,321.28
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,378.53,276.12
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,323.0,228.54
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,267.11,180.58
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,212.48,134.52
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,157.85,91.93
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,106.04,58.55
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,56.34,43.43
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,47.07,35.45
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,42.1,31.02
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,37.21,26.47
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,29.74,19.39
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,22.36,9.44
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,12.59,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,4.72,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,14.42,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,24.04,13.02
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,30.62,20.74
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,37.33,27.13
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,42.28,31.73
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,51.21,39.65
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,68.17,42.37
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,118.82,66.01
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,171.57,102.92
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,226.91,147.64
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,282.03,194.81
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,340.11,244.61
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,394.01,290.45
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,447.77,334.93
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,498.82,376.05
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,548.81,414.96
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,595.79,450.48
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,640.94,483.52
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,682.42,513.2
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,721.42,540.34
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,755.9,563.73
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,787.39,584.54
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,814.12,601.09
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,837.53,615.22
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,855.93,626.45
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,870.75,635.34
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,880.7,641.04
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,886.98,644.41
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,888.43,645.54
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,886.2,644.33
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,878.25,639.1
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,866.71,631.58
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,851.1,622.33
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,831.98,610.69
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,807.83,595.73
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,780.4,577.81
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,748.06,555.75
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,712.86,531.17
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,673.18,502.82
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,631.12,472.01
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,585.96,437.4
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,539.07,400.64
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,488.05,361.28
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,436.1,319.83
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,382.05,275.24
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,326.18,228.24
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,270.15,180.8
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,215.32,135.09
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,160.36,92.67
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,108.21,59.25
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,57.76,44.19
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,47.12,35.14
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,41.74,30.42
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,36.43,25.56
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,29.75,19.22
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,23.25,9.54
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,12.2,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,4.72,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,13.77,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,24.07,12.73
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,30.64,20.68
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,37.34,27.05
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,41.9,31.3
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,50.39,38.82
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,68.2,42.01
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,119.21,66.07
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,172.06,103.01
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,227.64,147.75
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,283.27,195.12
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,341.82,245.01
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,395.81,290.71
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,449.67,335.07
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,500.81,375.88
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,550.88,414.45
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,598.01,449.88
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,643.05,482.67
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,684.3,511.61
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,722.83,537.78
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,757.23,561.02
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,788.75,581.78
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,815.63,598.18
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,839.26,611.99
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,858.34,623.24
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,873.88,632.17
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,884.58,637.73
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,891.66,641.0
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,893.09,641.94
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,890.86,640.6
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,882.54,635.01
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,870.68,627.2
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,854.39,616.93
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,834.62,604.4
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,809.87,588.61
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,781.89,569.86
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,750.16,548.33
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,715.56,524.39
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,675.84,496.42
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,633.8,466.11
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,587.85,431.77
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,540.24,395.34
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,490.29,357.36
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,439.27,317.24
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,384.24,272.89
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,329.36,227.58
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,273.57,181.28
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,219.26,136.85
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,163.96,94.98
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,107.65,58.46
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,57.78,43.73
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,50.61,37.78
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,44.61,32.61
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,38.64,27.24
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,30.85,19.97
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,23.16,8.95
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,11.8,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,3.93,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,13.38,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,23.89,12.26
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,31.59,21.41
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,39.35,28.74
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,44.88,33.84
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,50.44,38.77
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,68.83,42.8
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,118.96,67.25
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,174.25,106.43
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,228.42,149.84
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,282.21,195.34
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,337.34,242.13
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,391.46,287.54
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,445.76,331.86
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,495.81,371.64
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,545.14,409.53
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,591.37,444.23
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,635.68,476.49
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,675.51,504.66
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,712.77,530.3
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,745.2,552.13
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,774.31,571.22
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,800.48,588.32
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,823.55,602.32
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,843.37,614.4
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,859.96,624.35
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,864.49,626.7
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,865.09,626.62
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,864.03,626.05
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,844.65,612.3
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,850.53,617.44
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,851.82,619.28
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,839.23,611.69
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,811.46,594.05
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,791.76,581.59
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,768.27,566.17
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,729.58,539.81
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,697.21,517.18
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,646.67,480.97
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,598.62,445.88
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,564.79,420.41
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,526.71,390.72
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,481.81,356.39
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,434.59,318.84
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,381.05,275.07
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,327.71,230.42
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,271.85,183.58
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,217.57,138.65
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,160.32,94.54
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,109.77,61.71
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,61.4,47.26
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,53.26,40.4
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,47.03,34.95
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,40.83,29.29
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,31.96,20.97
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,21.31,7.3
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,11.8,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.15,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,13.38,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,22.74,11.05
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,32.62,22.28
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,42.53,31.53
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,53.02,41.03
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,60.75,47.9
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,79.93,53.44
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,126.95,77.95
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,176.03,112.78
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,228.35,154.6
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,280.72,198.58
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,334.67,243.96
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,386.95,287.32
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,439.91,330.04
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,489.86,369.3
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,539.44,406.95
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,586.67,441.62
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,633.39,474.79
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,676.55,504.46
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,711.98,528.03
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,745.78,550.19
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,776.86,569.94
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,803.11,585.84
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,826.24,598.64
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,844.55,609.21
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,859.49,617.59
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,868.52,622.03
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,874.05,624.28
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,872.71,623.17
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,867.94,619.93
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,863.51,616.99
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,855.53,611.77
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,839.16,602.3
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,819.58,590.68
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,794.58,575.13
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,766.69,557.08
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,742.53,541.75
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,706.61,518.04
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,666.18,490.5
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,623.93,460.84
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,578.85,427.02
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,532.48,391.48
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,482.12,354.6
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,430.02,314.96
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,376.34,271.9
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,323.22,228.26
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,269.01,183.45
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,216.45,140.4
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,164.01,99.97
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,114.65,67.33
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,67.66,52.59
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,57.39,43.91
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,49.88,37.33
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,42.28,30.43
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,30.16,19.36
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,20.56,6.19
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,11.41,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,11.8,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,20.98,9.36
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,35.1,24.29
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,49.2,37.23
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,61.76,48.56
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,73.79,59.18
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,93.54,66.76
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,135.46,90.51
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,178.95,121.25
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,226.32,158.22
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,273.01,196.25
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,322.25,236.5
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,375.17,279.12
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,425.54,318.86
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,463.39,348.47
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,494.05,371.64
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,552.79,414.83
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,611.05,456.8
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,650.47,484.41
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,691.79,512.75
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,725.15,534.97
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,756.02,555.05
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,781.77,571.44
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,804.64,585.65
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,822.47,597.16
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,837.11,606.16
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,846.34,611.5
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,838.01,605.29
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,839.88,606.58
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,838.52,605.74
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,832.67,602.08
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,823.45,596.24
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,807.63,586.62
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,788.65,574.96
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,765.45,560.04
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,739.32,542.47
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,708.16,521.46
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,674.46,498.23
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,632.45,467.82
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,586.75,434.45
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,550.94,407.75
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,510.99,377.05
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,463.41,341.26
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,414.65,303.25
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,363.17,261.62
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,309.68,217.58
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,257.05,173.97
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,206.36,132.46
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,155.55,93.55
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,108.27,62.45
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,63.74,48.95
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,53.92,40.68
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,46.77,34.44
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,39.56,27.93
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,28.1,17.48
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,18.89,4.5
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,10.62,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.75,16.8,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,21,5,15,85.5,16.0,2.9,17.35,22.0,12.59,0.0
2018,7,21,5,30,156.0,29.0,3.0,17.8,41.0,21.88,9.44
2018,7,21,5,45,240.5,42.5,3.1,18.3,76.5,32.03,21.48
2018,7,21,6,0,325.0,56.0,3.2,18.8,112.0,42.16,30.91
2018,7,21,6,15,389.5,66.0,3.2,19.45,155.0,49.69,37.78
2018,7,21,6,30,454.0,76.0,3.2,20.1,198.0,59.57,46.49
2018,7,21,6,45,469.0,89.0,3.2,20.75,238.0,77.98,51.97
2018,7,21,7,0,484.0,102.0,3.2,21.4,278.0,120.56,75.65
2018,7,21,7,15,426.5,129.5,3.25,22.1,302.0,163.97,110.33
2018,7,21,7,30,369.0,157.0,3.3,22.8,326.0,200.72,142.64
2018,7,21,7,45,514.5,138.5,3.35,23.55,403.5,250.89,179.05
2018,7,21,8,0,660.0,120.0,3.4,24.3,481.0,318.52,230.84
2018,7,21,8,15,687.5,122.5,3.45,25.0,528.0,368.99,272.49
2018,7,21,8,30,715.0,125.0,3.5,25.7,575.0,420.77,314.31
2018,7,21,8,45,731.0,129.0,3.55,26.45,617.5,470.2,353.29
2018,7,21,9,0,747.0,133.0,3.6,27.2,660.0,517.84,389.8
2018,7,21,9,15,752.5,140.0,3.7,27.8,696.5,561.43,422.6
