Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,30,758.0,147.0,3.8,28.4,733.0,603.22,453.19
2018,7,21,9,45,758.5,155.0,3.85,29.0,763.5,640.66,479.72
2018,7,21,10,0,759.0,163.0,3.9,29.6,794.0,675.57,503.8
2018,7,21,10,15,727.0,186.5,4.0,30.1,807.5,702.23,521.32
2018,7,21,10,30,695.0,210.0,4.1,30.6,821.0,721.16,533.16
2018,7,21,10,45,692.5,216.0,4.2,31.05,837.5,743.14,547.6
2018,7,21,11,0,690.0,222.0,4.3,31.5,854.0,762.25,559.85
2018,7,21,11,15,742.0,197.0,4.45,31.8,886.5,787.48,578.04
2018,7,21,11,30,794.0,172.0,4.6,32.1,919.0,819.37,600.36
2018,7,21,11,45,796.0,172.5,4.7,32.4,926.0,829.18,606.35
2018,7,21,12,0,798.0,173.0,4.8,32.7,933.0,835.79,610.43
2018,7,21,12,15,806.5,166.5,4.9,32.8,934.5,838.56,612.52
2018,7,21,12,30,815.0,160.0,5.0,32.9,936.0,837.98,612.47
2018,7,21,12,45,813.5,158.0,5.1,33.0,927.0,829.7,607.3
2018,7,21,13,0,812.0,156.0,5.2,33.1,918.0,818.14,600.01
2018,7,21,13,15,820.5,149.5,5.25,33.0,908.5,807.39,593.57
2018,7,21,13,30,829.0,143.0,5.3,32.9,899.0,782.19,577.26
2018,7,21,13,45,825.0,140.5,5.35,32.8,877.5,759.31,562.04
2018,7,21,14,0,821.0,138.0,5.4,32.7,856.0,733.52,544.35
2018,7,21,14,15,814.5,135.5,5.45,32.45,828.0,711.05,528.8
2018,7,21,14,30,808.0,133.0,5.5,32.2,800.0,677.13,505.03
2018,7,21,14,45,768.0,143.5,5.5,32.0,756.0,630.79,471.32
2018,7,21,15,0,728.0,154.0,5.5,31.8,712.0,585.8,438.02
2018,7,21,15,15,747.5,137.5,5.5,31.8,684.0,549.42,410.47
2018,7,21,15,30,767.0,121.0,5.5,31.8,656.0,510.36,380.0
2018,7,21,15,45,752.5,117.0,5.55,30.95,613.5,462.28,343.2
2018,7,21,16,0,738.0,113.0,5.6,30.1,571.0,413.67,304.79
2018,7,21,16,15,720.0,108.5,5.6,29.5,525.5,360.97,261.86
2018,7,21,16,30,702.0,104.0,5.6,28.9,480.0,310.29,219.55
2018,7,21,16,45,677.0,98.5,5.6,28.25,432.0,257.65,175.56
2018,7,21,17,0,652.0,93.0,5.6,27.6,384.0,206.72,133.44
2018,7,21,17,15,616.5,87.5,5.5,26.8,335.5,156.27,94.46
2018,7,21,17,30,581.0,82.0,5.4,26.0,287.0,109.29,63.25
2018,7,21,17,45,533.5,74.5,5.3,25.15,239.5,64.24,43.36
2018,7,21,18,0,486.0,67.0,5.2,24.3,192.0,53.23,40.2
2018,7,21,18,15,418.0,58.0,5.0,23.55,148.5,46.44,34.24
2018,7,21,18,30,350.0,49.0,4.8,22.8,105.0,39.61,28.03
2018,7,21,18,45,257.5,37.0,4.65,22.05,70.5,28.17,17.53
2018,7,21,19,0,165.0,25.0,4.5,21.3,36.0,18.98,3.75
2018,7,21,19,15,87.0,13.5,4.45,20.85,19.0,10.62,0.0
2018,7,21,19,30,9.0,2.0,4.4,20.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,4.35,19.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,19.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,18.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,3.0,16.6,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,3.0,16.7,2.0,0.0,0.0
2018,7,22,5,15,103.5,14.5,3.05,17.15,22.0,11.41,0.0
2018,7,22,5,30,195.0,27.0,3.1,17.6,42.0,20.56,8.01
2018,7,22,5,45,213.5,39.5,3.2,18.1,67.0,29.76,19.52
2018,7,22,6,0,232.0,52.0,3.3,18.6,92.0,38.7,27.92
2018,7,22,6,15,354.0,61.0,3.3,19.15,144.5,45.93,34.55
2018,7,22,6,30,476.0,70.0,3.3,19.7,197.0,55.23,42.79
2018,7,22,6,45,541.5,74.5,3.25,20.25,248.0,72.72,46.24
2018,7,22,7,0,607.0,79.0,3.2,20.8,299.0,118.25,69.1
2018,7,22,7,15,641.0,84.5,3.25,21.45,348.0,166.86,103.7
2018,7,22,7,30,675.0,90.0,3.3,22.1,397.0,218.69,145.34
2018,7,22,7,45,700.5,94.5,3.4,22.75,445.5,270.33,189.01
2018,7,22,8,0,726.0,99.0,3.5,23.4,494.0,326.09,236.12
2018,7,22,8,15,746.0,102.0,3.55,24.0,540.0,376.98,278.99
2018,7,22,8,30,766.0,105.0,3.6,24.6,586.0,428.32,321.2
2018,7,22,8,45,781.0,108.0,3.65,25.25,629.0,477.44,360.55
2018,7,22,9,0,796.0,111.0,3.7,25.9,672.0,525.96,398.25
2018,7,22,9,15,807.0,114.0,3.75,26.4,710.5,571.33,432.79
2018,7,22,9,30,818.0,117.0,3.8,26.9,749.0,610.88,462.27
2018,7,22,9,45,826.0,120.0,3.85,27.45,782.5,650.14,490.6
2018,7,22,10,0,834.0,123.0,3.9,28.0,816.0,687.22,516.68
2018,7,22,10,15,840.5,125.0,4.0,28.35,843.5,720.04,539.8
2018,7,22,10,30,847.0,127.0,4.1,28.7,871.0,750.23,560.7
2018,7,22,10,45,851.0,129.0,4.15,29.1,892.0,775.73,577.61
2018,7,22,11,0,855.0,131.0,4.2,29.5,913.0,798.19,591.64
2018,7,22,11,15,858.0,131.5,4.3,29.75,927.0,815.5,602.7
2018,7,22,11,30,861.0,132.0,4.4,30.0,941.0,829.6,611.64
2018,7,22,11,45,862.0,133.0,4.5,30.25,948.0,839.19,617.61
2018,7,22,12,0,863.0,134.0,4.6,30.5,955.0,845.47,621.43
2018,7,22,12,15,866.5,131.5,4.65,30.65,955.5,847.68,622.69
2018,7,22,12,30,870.0,129.0,4.7,30.8,956.0,846.54,621.89
2018,7,22,12,45,873.0,125.5,4.8,31.0,949.5,840.77,618.22
2018,7,22,13,0,876.0,122.0,4.9,31.2,943.0,831.55,612.3
2018,7,22,13,15,872.5,121.5,5.0,31.2,928.0,816.15,602.73
2018,7,22,13,30,869.0,121.0,5.1,31.2,913.0,797.52,590.96
2018,7,22,13,45,864.5,119.5,5.2,31.2,891.0,774.11,575.87
2018,7,22,14,0,860.0,118.0,5.3,31.2,869.0,747.68,557.94
2018,7,22,14,15,853.0,116.0,5.4,30.95,840.5,716.15,536.36
2018,7,22,14,30,846.0,114.0,5.5,30.7,812.0,682.02,512.45
2018,7,22,14,45,837.5,112.0,5.55,30.4,778.0,644.5,485.47
2018,7,22,15,0,829.0,110.0,5.6,30.1,744.0,604.86,456.27
2018,7,22,15,15,817.0,108.0,5.6,30.1,705.0,561.34,422.81
2018,7,22,15,30,805.0,106.0,5.6,30.1,666.0,518.43,388.96
2018,7,22,15,45,789.5,103.0,5.65,29.15,622.5,469.0,350.9
2018,7,22,16,0,774.0,100.0,5.7,28.2,579.0,419.04,311.14
2018,7,22,16,15,754.0,96.5,5.7,27.6,532.0,366.75,267.98
2018,7,22,16,30,734.0,93.0,5.7,27.0,485.0,314.97,224.28
2018,7,22,16,45,707.5,89.0,5.7,26.45,436.5,261.87,179.31
2018,7,22,17,0,681.0,85.0,5.7,25.9,388.0,207.28,133.76
2018,7,22,17,15,646.5,80.0,5.6,25.25,339.0,155.72,93.33
2018,7,22,17,30,612.0,75.0,5.5,24.6,290.0,107.45,60.84
2018,7,22,17,45,564.0,68.5,5.4,23.95,242.0,61.28,40.41
2018,7,22,18,0,516.0,62.0,5.3,23.3,194.0,49.75,37.37
2018,7,22,18,15,448.0,54.0,5.2,22.7,150.0,43.57,31.89
2018,7,22,18,30,380.0,46.0,5.1,22.1,106.0,37.39,26.21
2018,7,22,18,45,283.0,35.0,4.95,21.5,71.0,28.56,17.82
2018,7,22,19,0,186.0,24.0,4.8,20.9,36.0,18.3,2.47
2018,7,22,19,15,98.5,13.0,4.75,20.55,19.0,10.23,0.0
2018,7,22,19,30,11.0,2.0,4.7,20.2,2.0,0.0,0.0
2018,7,22,19,45,5.5,1.0,4.7,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.3,15.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.3,15.5,2.0,0.0,0.0
2018,7,23,5,15,132.5,14.0,3.4,16.05,23.0,11.02,0.0
2018,7,23,5,30,247.0,26.0,3.5,16.6,44.0,21.44,7.99
2018,7,23,5,45,345.5,35.0,3.55,17.1,81.5,28.72,18.67
2018,7,23,6,0,444.0,44.0,3.6,17.6,119.0,36.08,25.75
2018,7,23,6,15,509.5,51.0,3.65,18.25,164.5,41.66,30.94
2018,7,23,6,30,575.0,58.0,3.7,18.9,210.0,47.27,35.96
2018,7,23,6,45,620.5,63.0,3.75,19.6,259.0,67.69,40.47
2018,7,23,7,0,666.0,68.0,3.8,20.3,308.0,116.31,65.24
2018,7,23,7,15,698.5,72.0,3.8,21.05,358.0,170.15,104.13
2018,7,23,7,30,731.0,76.0,3.8,21.8,408.0,223.3,147.23
2018,7,23,7,45,755.5,80.0,3.8,22.6,457.5,276.94,192.88
2018,7,23,8,0,780.0,84.0,3.8,23.4,507.0,332.04,239.82
2018,7,23,8,15,798.5,86.5,3.85,24.25,554.0,384.72,284.25
2018,7,23,8,30,817.0,89.0,3.9,25.1,601.0,437.55,327.61
2018,7,23,8,45,831.5,91.0,3.9,25.95,644.5,487.21,367.22
2018,7,23,9,0,846.0,93.0,3.9,26.8,688.0,536.07,404.89
2018,7,23,9,15,859.0,94.5,3.95,27.55,728.0,582.56,439.87
2018,7,23,9,30,872.0,96.0,4.0,28.3,768.0,627.6,472.73
2018,7,23,9,45,883.0,96.0,4.05,29.05,802.5,668.31,501.6
2018,7,23,10,0,894.0,96.0,4.1,29.8,837.0,706.91,528.22
2018,7,23,10,15,899.5,97.5,4.15,30.35,865.0,740.56,551.14
2018,7,23,10,30,905.0,99.0,4.2,30.9,893.0,771.36,571.32
2018,7,23,10,45,909.5,100.0,4.2,31.5,914.5,797.93,587.29
2018,7,23,11,0,914.0,101.0,4.2,32.1,936.0,821.3,601.01
2018,7,23,11,15,916.5,102.0,4.3,32.45,950.5,839.76,612.38
2018,7,23,11,30,919.0,103.0,4.4,32.8,965.0,854.76,621.5
2018,7,23,11,45,919.5,104.5,4.45,33.15,972.5,865.03,627.34
2018,7,23,12,0,920.0,106.0,4.5,33.5,980.0,871.74,630.9
2018,7,23,12,15,917.5,108.0,4.65,33.5,979.5,872.8,632.13
2018,7,23,12,30,915.0,110.0,4.8,33.5,979.0,870.3,631.3
2018,7,23,12,45,910.0,112.5,4.9,33.55,970.5,862.63,626.82
2018,7,23,13,0,905.0,115.0,5.0,33.6,962.0,851.52,620.12
2018,7,23,13,15,903.0,114.0,5.15,33.35,947.5,836.45,611.83
2018,7,23,13,30,901.0,113.0,5.3,33.1,933.0,817.98,601.19
2018,7,23,13,45,897.5,111.5,5.4,32.85,911.5,794.58,586.88
2018,7,23,14,0,894.0,110.0,5.5,32.6,890.0,767.99,570.01
2018,7,23,14,15,888.5,108.0,5.55,32.25,861.5,736.48,548.66
2018,7,23,14,30,883.0,106.0,5.6,31.9,833.0,702.15,524.84
2018,7,23,14,45,875.5,103.5,5.7,31.6,798.5,663.47,497.39
2018,7,23,15,0,868.0,101.0,5.8,31.3,764.0,622.48,467.52
2018,7,23,15,15,857.0,98.5,5.8,31.3,724.0,577.42,433.07
2018,7,23,15,30,846.0,96.0,5.8,31.3,684.0,530.77,396.61
2018,7,23,15,45,831.5,94.0,5.7,30.45,640.0,481.56,358.4
2018,7,23,16,0,817.0,92.0,5.6,29.6,596.0,431.62,318.41
2018,7,23,16,15,798.0,89.0,5.5,28.9,548.5,377.9,274.28
2018,7,23,16,30,779.0,86.0,5.4,28.2,501.0,324.49,229.38
2018,7,23,16,45,753.0,83.0,5.3,27.5,451.5,269.85,183.25
2018,7,23,17,0,727.0,80.0,5.2,26.8,402.0,216.86,138.99
2018,7,23,17,15,693.0,75.0,5.1,26.05,351.0,163.03,96.83
2018,7,23,17,30,659.0,70.0,5.0,25.3,300.0,108.55,59.65
2018,7,23,17,45,607.0,64.5,4.85,24.55,250.0,60.18,38.51
2018,7,23,18,0,555.0,59.0,4.7,23.8,200.0,47.91,35.7
2018,7,23,18,15,466.0,51.5,4.65,23.1,151.5,41.78,30.3
2018,7,23,18,30,377.0,44.0,4.6,22.4,103.0,35.77,24.77
2018,7,23,18,45,279.5,33.5,4.5,21.75,68.5,27.32,16.7
2018,7,23,19,0,182.0,23.0,4.4,21.1,34.0,17.56,1.0
2018,7,23,19,15,97.5,12.5,4.35,20.65,18.0,9.83,0.0
2018,7,23,19,30,13.0,2.0,4.3,20.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,4.3,19.75,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.45,16.2,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.5,16.3,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,3.55,16.75,22.0,10.62,0.0
2018,7,24,5,30,236.0,25.0,3.6,17.2,42.0,20.59,6.67
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.5,28.71,18.54
2018,7,24,6,0,435.0,45.0,3.7,18.1,117.0,36.85,26.33
2018,7,24,6,15,502.5,52.0,3.7,18.75,163.0,42.4,31.5
2018,7,24,6,30,570.0,59.0,3.7,19.4,209.0,47.98,36.5
2018,7,24,6,45,616.5,64.5,3.7,20.05,258.5,69.46,41.54
2018,7,24,7,0,663.0,70.0,3.7,20.7,308.0,118.47,66.88
2018,7,24,7,15,697.5,74.0,3.7,21.4,358.5,172.64,106.06
2018,7,24,7,30,732.0,78.0,3.7,22.1,409.0,226.3,149.5
2018,7,24,7,45,757.5,81.0,3.65,22.8,458.5,279.54,194.82
2018,7,24,8,0,783.0,84.0,3.6,23.5,508.0,334.33,241.5
2018,7,24,8,15,802.5,86.5,3.6,24.3,555.5,387.64,286.33
2018,7,24,8,30,822.0,89.0,3.6,25.1,603.0,441.16,330.09
2018,7,24,8,45,838.0,90.5,3.65,25.95,647.0,491.44,370.11
2018,7,24,9,0,854.0,92.0,3.7,26.8,691.0,541.03,408.31
2018,7,24,9,15,861.0,96.5,3.8,27.5,730.0,587.15,443.06
2018,7,24,9,30,868.0,101.0,3.9,28.2,769.0,631.29,475.34
2018,7,24,9,45,871.0,106.0,3.95,28.9,802.0,671.08,503.45
2018,7,24,10,0,874.0,111.0,4.0,29.6,835.0,708.19,528.93
2018,7,24,10,15,881.5,111.5,4.1,30.1,863.0,741.84,552.11
2018,7,24,10,30,889.0,112.0,4.2,30.6,891.0,772.79,573.0
2018,7,24,10,45,895.0,113.0,4.3,31.15,913.5,800.15,590.04
2018,7,24,11,0,901.0,114.0,4.4,31.7,936.0,824.43,604.89
2018,7,24,11,15,905.0,114.0,4.45,32.05,951.0,843.02,616.18
2018,7,24,11,30,909.0,114.0,4.5,32.4,966.0,858.25,625.26
2018,7,24,11,45,911.5,114.0,4.55,32.75,973.5,868.79,631.29
2018,7,24,12,0,914.0,114.0,4.6,33.1,981.0,875.84,635.08
2018,7,24,12,15,913.0,114.5,4.75,33.2,980.5,876.85,636.1
2018,7,24,12,30,912.0,115.0,4.9,33.3,980.0,874.32,635.13
2018,7,24,12,45,910.0,115.0,5.0,33.35,972.0,867.01,630.87
2018,7,24,13,0,908.0,115.0,5.1,33.4,964.0,856.2,624.35
2018,7,24,13,15,906.0,114.0,5.2,33.25,949.5,841.07,615.48
2018,7,24,13,30,904.0,113.0,5.3,33.1,935.0,822.51,604.29
2018,7,24,13,45,899.5,112.0,5.4,33.0,913.0,798.67,589.34
2018,7,24,14,0,895.0,111.0,5.5,32.9,891.0,771.68,571.95
2018,7,24,14,15,889.5,109.0,5.55,32.6,862.5,740.09,550.49
2018,7,24,14,30,884.0,107.0,5.6,32.3,834.0,705.68,526.58
2018,7,24,14,45,876.0,105.0,5.65,32.0,799.5,667.01,499.06
2018,7,24,15,0,868.0,103.0,5.7,31.7,765.0,626.07,469.2
2018,7,24,15,15,856.5,101.0,5.7,31.7,725.0,581.08,434.93
2018,7,24,15,30,845.0,99.0,5.7,31.7,685.0,534.53,398.68
2018,7,24,15,45,831.5,96.0,5.75,30.6,641.0,484.89,360.9
2018,7,24,16,0,818.0,93.0,5.8,29.5,597.0,434.53,321.15
2018,7,24,16,15,801.0,89.0,5.75,28.85,549.5,380.52,276.71
2018,7,24,16,30,784.0,85.0,5.7,28.2,502.0,326.62,231.3
2018,7,24,16,45,760.5,81.5,5.65,27.55,452.5,271.84,184.85
2018,7,24,17,0,737.0,78.0,5.6,26.9,403.0,218.43,139.99
2018,7,24,17,15,704.5,73.0,5.5,26.15,352.5,164.14,97.23
2018,7,24,17,30,672.0,68.0,5.4,25.4,302.0,109.14,59.44
2018,7,24,17,45,626.0,62.5,5.25,24.7,252.5,60.06,37.65
2018,7,24,18,0,580.0,57.0,5.1,24.0,203.0,46.67,34.61
2018,7,24,18,15,511.0,50.0,5.0,23.3,157.0,41.02,29.6
2018,7,24,18,30,442.0,43.0,4.9,22.6,111.0,35.42,24.42
2018,7,24,18,45,329.5,33.0,4.75,21.9,73.5,27.17,16.46
2018,7,24,19,0,217.0,23.0,4.6,21.2,36.0,19.0,0.04
2018,7,24,19,15,108.5,11.5,4.6,20.85,18.0,9.05,0.0
2018,7,24,19,30,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.55,20.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,19.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.3,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.25,15.6,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,15.7,2.0,0.0,0.0
2018,7,25,5,15,166.5,13.0,3.3,16.2,23.0,10.23,0.0
2018,7,25,5,30,309.0,23.0,3.3,16.7,44.0,19.12,4.99
2018,7,25,5,45,412.5,30.5,3.3,17.25,83.5,25.4,15.73
2018,7,25,6,0,516.0,38.0,3.3,17.8,123.0,31.84,22.0
2018,7,25,6,15,580.0,43.5,3.25,18.65,170.0,39.61,29.07
2018,7,25,6,30,644.0,49.0,3.2,19.5,217.0,44.72,33.63
2018,7,25,6,45,686.0,54.0,3.15,20.35,267.5,68.58,39.07
2018,7,25,7,0,728.0,59.0,3.1,21.2,318.0,120.55,65.73
2018,7,25,7,15,757.5,62.5,3.05,22.35,369.0,173.6,103.79
2018,7,25,7,30,787.0,66.0,3.0,23.5,420.0,229.18,148.76
2018,7,25,7,45,808.5,69.0,2.95,24.65,470.0,286.62,197.14
2018,7,25,8,0,830.0,72.0,2.9,25.8,520.0,342.23,243.91
2018,7,25,8,15,846.0,75.0,2.95,26.75,567.5,396.43,289.0
2018,7,25,8,30,862.0,78.0,3.0,27.7,615.0,450.45,332.56
2018,7,25,8,45,874.0,81.0,3.0,28.7,659.5,502.09,372.72
2018,7,25,9,0,886.0,84.0,3.0,29.7,704.0,552.61,410.54
2018,7,25,9,15,893.0,87.5,3.05,30.65,743.0,599.34,444.49
2018,7,25,9,30,900.0,91.0,3.1,31.6,782.0,644.01,475.81
2018,7,25,9,45,903.5,94.5,3.1,32.6,815.0,684.14,502.67
2018,7,25,10,0,907.0,98.0,3.1,33.6,848.0,721.54,526.8
2018,7,25,10,15,913.0,99.5,3.2,34.4,876.5,756.08,549.22
2018,7,25,10,30,919.0,101.0,3.3,35.2,905.0,787.74,568.77
2018,7,25,10,45,923.5,102.5,3.35,36.05,927.5,815.2,584.3
2018,7,25,11,0,928.0,104.0,3.4,36.9,950.0,839.39,597.58
2018,7,25,11,15,930.0,105.5,3.55,37.5,964.5,858.19,608.44
2018,7,25,11,30,932.0,107.0,3.7,38.1,979.0,873.45,617.05
2018,7,25,11,45,932.5,108.0,3.85,38.65,986.0,883.44,622.45
2018,7,25,12,0,933.0,109.0,4.0,39.2,993.0,889.82,625.61
2018,7,25,12,15,933.5,108.5,4.15,39.3,993.0,891.26,626.89
2018,7,25,12,30,934.0,108.0,4.3,39.4,993.0,889.08,625.94
2018,7,25,12,45,933.0,108.0,4.5,39.45,985.5,882.44,622.55
2018,7,25,13,0,932.0,108.0,4.7,39.5,978.0,872.19,616.87
2018,7,25,13,15,928.5,107.0,4.85,39.25,962.0,855.46,607.55
2018,7,25,13,30,925.0,106.0,5.0,39.0,946.0,835.25,596.32
2018,7,25,13,45,910.5,111.0,5.2,38.8,921.0,808.43,580.7
2018,7,25,14,0,896.0,116.0,5.4,38.6,896.0,778.84,562.8
2018,7,25,14,15,865.0,127.0,5.5,38.1,859.5,739.93,537.25
2018,7,25,14,30,834.0,138.0,5.6,37.6,823.0,707.03,515.11
2018,7,25,14,45,822.5,135.5,5.7,37.1,786.5,666.34,487.53
2018,7,25,15,0,811.0,133.0,5.8,36.6,750.0,623.77,457.86
2018,7,25,15,15,830.0,116.5,5.8,36.6,718.5,584.53,428.77
2018,7,25,15,30,849.0,100.0,5.8,36.6,687.0,539.19,394.37
2018,7,25,15,45,840.0,95.5,5.95,35.1,644.0,490.13,358.56
2018,7,25,16,0,831.0,91.0,6.1,33.6,601.0,439.87,320.2
2018,7,25,16,15,813.5,87.5,6.1,32.35,553.5,385.36,276.74
2018,7,25,16,30,796.0,84.0,6.1,31.1,506.0,330.98,232.08
2018,7,25,16,45,771.0,80.5,6.1,29.8,455.5,275.05,185.68
2018,7,25,17,0,746.0,77.0,6.1,28.5,405.0,220.65,140.71
2018,7,25,17,15,712.0,72.5,5.95,27.2,353.5,165.93,97.97
2018,7,25,17,30,678.0,68.0,5.8,25.9,302.0,110.67,60.15
2018,7,25,17,45,627.0,62.5,5.7,24.65,251.5,60.97,37.85
2018,7,25,18,0,576.0,57.0,5.6,23.4,201.0,46.65,34.67
2018,7,25,18,15,505.0,50.0,5.4,22.65,155.0,40.99,29.64
2018,7,25,18,30,434.0,43.0,5.2,21.9,109.0,35.4,24.45
2018,7,25,18,45,316.0,32.5,5.05,21.2,71.5,26.72,16.03
2018,7,25,19,0,198.0,22.0,4.9,20.5,34.0,18.12,0.0
2018,7,25,19,15,99.0,11.0,4.75,20.2,17.0,8.65,0.0
2018,7,25,19,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,19.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.35,19.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.3,18.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,3.4,15.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,3.4,15.9,2.0,0.0,0.0
2018,7,26,5,15,94.5,13.5,3.35,16.3,19.5,10.62,0.0
2018,7,26,5,30,179.0,25.0,3.3,16.7,37.0,19.02,3.94
2018,7,26,5,45,281.0,36.5,3.3,17.1,73.5,29.77,19.33
2018,7,26,6,0,383.0,48.0,3.3,17.5,110.0,39.0,28.2
2018,7,26,6,15,454.0,57.0,3.25,18.3,156.0,45.95,34.63
2018,7,26,6,30,525.0,66.0,3.2,19.1,202.0,52.86,40.8
2018,7,26,6,45,571.0,73.5,3.2,19.85,251.0,76.18,47.2
2018,7,26,7,0,617.0,81.0,3.2,20.6,300.0,124.36,73.25
2018,7,26,7,15,651.0,87.5,3.15,21.5,350.5,174.81,109.76
2018,7,26,7,30,685.0,94.0,3.1,22.4,401.0,228.52,153.01
2018,7,26,7,45,709.0,99.5,3.05,23.3,450.0,281.62,197.65
2018,7,26,8,0,733.0,105.0,3.0,24.2,499.0,336.23,243.38
2018,7,26,8,15,752.0,110.0,3.05,25.0,546.5,391.6,289.08
2018,7,26,8,30,771.0,115.0,3.1,25.8,594.0,445.0,332.06
2018,7,26,8,45,784.5,119.5,3.15,26.65,637.5,495.38,371.46
2018,7,26,9,0,798.0,124.0,3.2,27.5,681.0,545.01,408.99
2018,7,26,9,15,803.0,131.5,3.25,28.3,719.5,591.35,442.96
2018,7,26,9,30,808.0,139.0,3.3,29.1,758.0,635.73,474.44
2018,7,26,9,45,807.5,147.5,3.35,29.95,790.0,675.18,501.4
2018,7,26,10,0,807.0,156.0,3.4,30.8,822.0,711.88,525.68
2018,7,26,10,15,814.0,159.0,3.5,31.35,850.5,746.39,548.86
2018,7,26,10,30,821.0,162.0,3.6,31.9,879.0,778.34,569.86
2018,7,26,10,45,825.5,164.5,3.75,32.5,900.5,805.19,587.18
2018,7,26,11,0,830.0,167.0,3.9,33.1,922.0,829.03,602.27
2018,7,26,11,15,835.0,167.5,4.05,33.4,937.5,848.42,614.82
2018,7,26,11,30,840.0,168.0,4.2,33.7,953.0,864.61,624.99
2018,7,26,11,45,842.5,167.5,4.4,33.95,960.0,874.52,631.42
2018,7,26,12,0,845.0,167.0,4.6,34.2,967.0,881.03,635.7
2018,7,26,12,15,847.5,166.0,4.75,34.15,968.0,883.66,638.13
2018,7,26,12,30,850.0,165.0,4.9,34.1,969.0,882.82,638.68
2018,7,26,12,45,851.5,163.0,5.05,34.05,962.5,876.76,635.85
2018,7,26,13,0,853.0,161.0,5.2,34.0,956.0,867.2,630.74
2018,7,26,13,15,852.0,158.0,5.3,33.7,941.5,851.24,621.73
2018,7,26,13,30,851.0,155.0,5.4,33.4,927.0,831.9,610.44
2018,7,26,13,45,843.0,155.0,5.55,33.1,903.5,806.49,594.43
2018,7,26,14,0,835.0,155.0,5.7,32.8,880.0,778.2,576.09
2018,7,26,14,15,820.5,156.0,5.75,32.2,848.5,743.4,553.04
2018,7,26,14,30,806.0,157.0,5.8,31.6,817.0,706.45,527.97
2018,7,26,14,45,813.5,145.0,5.85,31.0,787.0,670.77,503.53
2018,7,26,15,0,821.0,133.0,5.9,30.4,757.0,631.76,475.9
2018,7,26,15,15,808.0,130.0,5.9,30.4,716.5,585.77,440.91
2018,7,26,15,30,795.0,127.0,5.9,30.4,676.0,538.5,404.18
2018,7,26,15,45,781.5,122.0,5.9,28.9,632.0,488.25,366.56
2018,7,26,16,0,768.0,117.0,5.9,27.4,588.0,437.31,326.92
2018,7,26,16,15,752.0,111.0,5.85,26.6,541.0,384.17,283.3
2018,7,26,16,30,736.0,105.0,5.8,25.8,494.0,328.72,236.81
2018,7,26,16,45,712.0,99.5,5.7,24.95,444.5,273.93,190.39
2018,7,26,17,0,688.0,94.0,5.6,24.1,395.0,220.68,145.54
2018,7,26,17,15,653.5,87.0,5.5,23.25,344.0,166.53,102.49
2018,7,26,17,30,619.0,80.0,5.4,22.4,293.0,115.75,67.16
2018,7,26,17,45,571.5,72.0,5.3,21.5,243.5,67.48,43.85
2018,7,26,18,0,524.0,64.0,5.2,20.6,194.0,51.49,39.29
2018,7,26,18,15,454.5,55.0,5.05,20.05,149.0,44.55,33.05
2018,7,26,18,30,385.0,46.0,4.9,19.5,104.0,37.58,26.55
2018,7,26,18,45,279.5,34.0,4.8,18.95,68.0,27.87,17.02
2018,7,26,19,0,174.0,22.0,4.7,18.4,32.0,16.77,0.0
2018,7,26,19,15,87.0,11.0,4.65,18.1,16.0,8.65,0.0
2018,7,26,19,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.1,14.25,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.1,14.3,1.0,0.0,0.0
2018,7,27,5,15,87.5,12.0,4.15,14.85,17.5,9.44,0.0
2018,7,27,5,30,165.0,23.0,4.2,15.4,34.0,17.52,2.12
2018,7,27,5,45,249.0,37.0,4.25,15.9,69.0,28.12,17.95
2018,7,27,6,0,333.0,51.0,4.3,16.4,104.0,38.69,28.03
2018,7,27,6,15,393.0,63.5,4.25,17.1,148.0,47.98,36.56
2018,7,27,6,30,453.0,76.0,4.2,17.8,192.0,57.15,44.77
2018,7,27,6,45,492.5,88.0,4.2,18.45,239.5,85.0,56.03
2018,7,27,7,0,532.0,100.0,4.2,19.1,287.0,131.52,82.92
2018,7,27,7,15,565.0,109.0,4.15,19.75,336.0,179.04,117.86
2018,7,27,7,30,598.0,118.0,4.1,20.4,385.0,229.89,159.1
2018,7,27,7,45,621.0,127.5,4.05,21.0,433.5,281.41,202.66
2018,7,27,8,0,644.0,137.0,4.0,21.6,482.0,334.55,247.5
2018,7,27,8,15,663.5,145.0,4.0,22.3,529.0,386.46,290.67
2018,7,27,8,30,683.0,153.0,4.0,23.0,576.0,439.04,333.27
2018,7,27,8,45,697.0,160.0,4.0,23.65,619.0,488.48,372.42
2018,7,27,9,0,711.0,167.0,4.0,24.3,662.0,537.47,410.05
2018,7,27,9,15,742.0,164.0,4.05,24.9,707.0,587.01,447.33
2018,7,27,9,30,773.0,161.0,4.1,25.5,752.0,634.7,482.42
2018,7,27,9,45,806.0,152.0,4.15,26.1,793.0,680.1,515.16
2018,7,27,10,0,839.0,143.0,4.2,26.7,834.0,724.83,546.74
2018,7,27,10,15,846.0,145.5,4.3,27.2,863.0,759.94,570.94
2018,7,27,10,30,853.0,148.0,4.4,27.7,892.0,792.39,592.89
2018,7,27,10,45,856.5,150.5,4.5,28.15,913.0,819.27,610.76
2018,7,27,11,0,860.0,153.0,4.6,28.6,934.0,843.01,625.98
2018,7,27,11,15,862.5,155.0,4.7,28.9,949.0,849.02,629.34
2018,7,27,11,30,865.0,157.0,4.8,29.2,964.0,864.08,639.05
2018,7,27,11,45,866.0,157.5,4.85,29.45,971.0,873.38,644.68
2018,7,27,12,0,867.0,158.0,4.9,29.7,978.0,879.32,648.15
2018,7,27,12,15,878.0,151.0,5.0,29.8,981.0,884.46,651.91
2018,7,27,12,30,889.0,144.0,5.1,29.9,984.0,886.11,653.38
2018,7,27,12,45,902.5,134.0,5.15,30.05,980.5,883.73,651.82
2018,7,27,13,0,916.0,124.0,5.2,30.2,977.0,877.42,647.7
2018,7,27,13,15,913.0,123.0,5.3,30.1,961.5,861.29,637.92
2018,7,27,13,30,910.0,122.0,5.4,30.0,946.0,841.72,625.83
2018,7,27,13,45,905.0,121.0,5.5,29.9,923.5,817.24,610.3
2018,7,27,14,0,900.0,120.0,5.6,29.8,901.0,789.6,592.35
2018,7,27,14,15,894.0,118.5,5.65,29.45,872.0,757.78,570.64
2018,7,27,14,30,888.0,117.0,5.7,29.1,843.0,723.13,546.45
2018,7,27,14,45,879.0,115.0,5.7,28.7,807.5,683.46,518.01
2018,7,27,15,0,870.0,113.0,5.7,28.3,772.0,641.55,487.25
2018,7,27,15,15,858.0,110.0,5.7,28.3,731.0,595.07,451.58
2018,7,27,15,30,846.0,107.0,5.7,28.3,690.0,549.42,415.61
2018,7,27,15,45,831.5,104.0,5.65,27.3,645.0,498.08,375.94
2018,7,27,16,0,817.0,101.0,5.6,26.3,600.0,446.01,334.34
2018,7,27,16,15,797.0,97.5,5.55,25.7,551.5,390.98,288.74
2018,7,27,16,30,777.0,94.0,5.5,25.1,503.0,336.38,242.41
2018,7,27,16,45,750.0,90.0,5.45,24.45,452.0,280.22,194.54
2018,7,27,17,0,723.0,86.0,5.4,23.8,401.0,222.68,145.98
2018,7,27,17,15,685.5,81.5,5.35,23.0,349.5,168.03,102.41
2018,7,27,17,30,648.0,77.0,5.3,22.2,298.0,116.98,66.96
2018,7,27,17,45,594.0,70.5,5.3,21.35,247.0,67.83,43.37
2018,7,27,18,0,540.0,64.0,5.3,20.5,196.0,51.7,39.48
2018,7,27,18,15,460.5,55.5,5.25,19.75,149.5,45.04,33.5
2018,7,27,18,30,381.0,47.0,5.2,19.0,103.0,38.43,27.3
2018,7,27,18,45,266.5,34.0,5.2,18.25,66.0,27.87,16.9
2018,7,27,19,0,152.0,21.0,5.2,17.5,29.0,15.98,0.0
2018,7,27,19,15,76.0,10.5,5.15,17.1,14.5,8.26,0.0
2018,7,27,19,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,16.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,15.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.5,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,28,5,0,1.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,9.0,2.5,13.75,11.0,7.08,0.0
2018,7,28,5,30,63.0,18.0,2.7,14.2,22.0,13.78,0.0
2018,7,28,5,45,117.5,37.5,2.85,14.65,53.0,27.94,17.82
2018,7,28,6,0,172.0,57.0,3.0,15.1,84.0,41.85,30.92
2018,7,28,6,15,223.5,77.5,2.95,15.8,126.0,56.15,43.93
2018,7,28,6,30,275.0,98.0,2.9,16.5,168.0,70.21,56.49
2018,7,28,6,45,320.0,116.0,2.85,17.2,215.0,94.67,67.6
2018,7,28,7,0,365.0,134.0,2.8,17.9,262.0,136.07,93.58
2018,7,28,7,15,401.5,149.0,2.75,18.55,310.5,179.3,125.53
2018,7,28,7,30,438.0,164.0,2.7,19.2,359.0,226.49,163.01
2018,7,28,7,45,469.0,176.0,2.65,19.85,407.0,273.64,201.58
2018,7,28,8,0,500.0,188.0,2.6,20.5,455.0,323.54,242.31
2018,7,28,8,15,525.5,198.0,2.6,21.2,502.0,372.25,281.67
2018,7,28,8,30,551.0,208.0,2.6,21.9,549.0,422.51,321.35
2018,7,28,8,45,571.5,216.5,2.6,22.55,592.5,470.42,358.36
2018,7,28,9,0,592.0,225.0,2.6,23.2,636.0,518.8,394.7
2018,7,28,9,15,601.0,235.0,2.65,23.9,673.5,561.95,426.28
2018,7,28,9,30,610.0,245.0,2.7,24.6,711.0,607.17,458.44
2018,7,28,9,45,613.0,256.5,2.75,25.3,743.0,644.95,484.49
2018,7,28,10,0,616.0,268.0,2.8,26.0,775.0,680.8,508.59
2018,7,28,10,15,628.5,272.5,2.95,26.7,805.0,716.02,532.38
2018,7,28,10,30,641.0,277.0,3.1,27.4,835.0,749.52,554.59
2018,7,28,10,45,651.0,278.5,3.2,28.1,857.5,776.75,572.02
2018,7,28,11,0,661.0,280.0,3.3,28.8,880.0,801.69,587.68
2018,7,28,11,15,666.5,282.0,3.4,29.3,895.0,820.88,599.73
2018,7,28,11,30,672.0,284.0,3.5,29.8,910.0,837.31,609.87
2018,7,28,11,45,677.0,284.0,3.6,30.35,919.0,848.82,616.61
2018,7,28,12,0,682.0,284.0,3.7,30.9,928.0,857.37,621.36
2018,7,28,12,15,700.5,272.0,3.85,31.15,933.0,864.45,626.55
2018,7,28,12,30,719.0,260.0,4.0,31.4,938.0,868.21,629.53
2018,7,28,12,45,741.0,244.0,4.1,31.7,937.5,867.99,629.65
2018,7,28,13,0,763.0,228.0,4.2,32.0,937.0,863.95,627.24
2018,7,28,13,15,760.0,225.0,4.3,31.95,921.5,846.97,616.52
2018,7,28,13,30,757.0,222.0,4.4,31.9,906.0,826.9,603.68
2018,7,28,13,45,751.5,218.5,4.5,31.85,883.5,801.46,587.04
2018,7,28,14,0,746.0,215.0,4.6,31.8,861.0,773.28,568.3
2018,7,28,14,15,739.5,211.0,4.7,31.45,833.0,741.35,547.47
2018,7,28,14,30,733.0,207.0,4.8,31.1,805.0,707.06,524.59
2018,7,28,14,45,724.5,201.5,4.9,30.75,771.5,668.02,497.79
2018,7,28,15,0,716.0,196.0,5.0,30.4,738.0,627.15,468.98
2018,7,28,15,15,701.0,190.5,5.0,30.4,697.0,580.95,434.62
2018,7,28,15,30,686.0,185.0,5.0,30.4,656.0,533.93,398.91
2018,7,28,15,45,673.5,176.5,5.05,29.3,613.0,485.12,362.77
2018,7,28,16,0,661.0,168.0,5.1,28.2,570.0,435.82,324.95
2018,7,28,16,15,648.0,156.5,5.1,27.5,524.0,383.7,283.19
2018,7,28,16,30,635.0,145.0,5.1,26.8,478.0,331.67,240.42
2018,7,28,16,45,612.5,134.5,5.05,26.15,429.0,278.23,196.06
2018,7,28,17,0,590.0,124.0,5.0,25.5,380.0,226.43,153.2
2018,7,28,17,15,554.0,113.5,4.9,24.55,329.5,174.52,112.57
2018,7,28,17,30,518.0,103.0,4.8,23.6,279.0,122.9,76.04
2018,7,28,17,45,471.0,91.0,4.75,22.65,230.5,77.38,52.14
2018,7,28,18,0,424.0,79.0,4.7,21.7,182.0,58.85,45.44
2018,7,28,18,15,354.5,65.5,4.6,20.95,137.5,48.99,36.7
2018,7,28,18,30,285.0,52.0,4.5,20.2,93.0,39.03,27.62
2018,7,28,18,45,196.0,36.0,4.45,19.5,59.0,27.12,16.0
2018,7,28,19,0,107.0,20.0,4.4,18.8,25.0,15.14,0.0
2018,7,28,19,15,53.5,10.0,4.35,18.4,12.5,7.87,0.0
2018,7,28,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,5,15,49.5,10.0,3.35,15.1,13.0,7.87,0.0
2018,7,29,5,30,99.0,20.0,3.4,15.4,26.0,15.14,0.0
2018,7,29,5,45,174.0,37.5,3.45,15.7,59.5,28.11,17.75
2018,7,29,6,0,249.0,55.0,3.5,16.0,93.0,40.91,29.94
2018,7,29,6,15,309.5,70.5,3.5,16.5,136.0,52.03,40.17
2018,7,29,6,30,370.0,86.0,3.5,17.0,179.0,62.96,50.01
2018,7,29,6,45,416.0,99.5,3.5,17.55,226.5,88.35,59.93
2018,7,29,7,0,462.0,113.0,3.5,18.1,274.0,132.32,86.45
2018,7,29,7,15,498.5,124.0,3.5,18.75,323.0,178.11,120.43
2018,7,29,7,30,535.0,135.0,3.5,19.4,372.0,227.67,160.48
2018,7,29,7,45,563.5,145.0,3.5,20.05,421.0,277.75,202.41
2018,7,29,8,0,592.0,155.0,3.5,20.7,470.0,334.39,249.48
2018,7,29,8,15,615.5,162.5,3.5,21.3,517.0,385.04,291.33
2018,7,29,8,30,639.0,170.0,3.5,21.9,564.0,436.85,333.13
2018,7,29,8,45,657.5,176.0,3.5,22.55,607.5,485.84,371.68
2018,7,29,9,0,676.0,182.0,3.5,23.2,651.0,534.88,409.17
2018,7,29,9,15,691.0,187.5,3.55,23.55,691.0,581.22,444.24
2018,7,29,9,30,706.0,193.0,3.6,23.9,731.0,626.73,477.88
2018,7,29,9,45,717.5,198.0,3.6,24.25,766.0,668.4,507.84
2018,7,29,10,0,729.0,203.0,3.6,24.6,801.0,708.45,535.99
2018,7,29,10,15,740.5,204.5,3.7,24.8,830.5,743.62,560.95
2018,7,29,10,30,752.0,206.0,3.8,25.0,860.0,776.67,584.1
2018,7,29,10,45,756.5,209.0,3.85,25.2,880.5,803.22,602.18
2018,7,29,11,0,761.0,212.0,3.9,25.4,901.0,826.93,618.14
2018,7,29,11,15,763.5,214.0,4.0,25.5,915.0,845.16,630.69
2018,7,29,11,30,766.0,216.0,4.1,25.6,929.0,860.26,641.06
2018,7,29,11,45,781.0,209.0,4.15,25.7,940.5,864.97,644.72
2018,7,29,12,0,796.0,202.0,4.2,25.8,952.0,876.55,652.86
2018,7,29,12,15,749.0,227.0,4.3,25.85,932.5,869.54,646.99
2018,7,29,12,30,702.0,252.0,4.4,25.9,913.0,849.35,632.46
2018,7,29,12,45,609.0,302.0,4.45,25.95,872.0,807.02,601.44
2018,7,29,13,0,516.0,352.0,4.5,26.0,831.0,764.89,570.38
2018,7,29,13,15,499.5,347.0,4.6,25.9,804.5,738.12,552.61
2018,7,29,13,30,483.0,342.0,4.7,25.8,778.0,709.57,533.28
2018,7,29,13,45,463.5,342.0,4.75,25.7,752.0,681.3,513.57
2018,7,29,14,0,444.0,342.0,4.8,25.6,726.0,651.84,492.81
2018,7,29,14,15,439.0,329.5,4.85,25.3,698.5,621.84,472.19
2018,7,29,14,30,434.0,317.0,4.9,25.0,671.0,590.42,450.19
2018,7,29,14,45,346.0,330.0,4.9,24.65,604.5,514.98,394.32
2018,7,29,15,0,258.0,343.0,4.9,24.3,538.0,454.83,349.11
2018,7,29,15,15,244.5,324.0,4.9,24.3,500.5,417.16,320.8
2018,7,29,15,30,231.0,305.0,4.9,24.3,463.0,372.8,287.04
2018,7,29,15,45,355.0,251.5,4.95,23.65,476.0,382.19,294.44
2018,7,29,16,0,479.0,198.0,5.0,23.0,489.0,378.58,289.99
2018,7,29,16,15,573.5,159.5,5.0,22.55,479.5,359.34,271.47
2018,7,29,16,30,668.0,121.0,5.0,22.1,470.0,324.25,238.57
2018,7,29,16,45,653.5,112.0,5.0,21.6,424.5,272.4,193.85
2018,7,29,17,0,639.0,103.0,5.0,21.1,379.0,221.21,149.86
2018,7,29,17,15,604.0,94.5,4.95,20.55,328.5,168.19,107.06
2018,7,29,17,30,569.0,86.0,4.9,20.0,278.0,118.71,71.63
2018,7,29,17,45,517.5,77.0,4.85,19.4,229.0,72.15,47.46
2018,7,29,18,0,466.0,68.0,4.8,18.8,180.0,54.15,41.88
2018,7,29,18,15,392.5,57.0,4.65,18.35,136.0,45.79,34.3
2018,7,29,18,30,319.0,46.0,4.5,17.9,92.0,35.02,24.43
2018,7,29,18,45,222.0,32.5,4.4,17.45,58.5,24.71,14.02
2018,7,29,19,0,125.0,19.0,4.3,17.0,25.0,14.44,0.0
2018,7,29,19,15,62.5,9.5,4.25,16.8,12.5,7.47,0.0
2018,7,29,19,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,38.5,10.0,3.55,14.4,12.0,7.87,0.0
2018,7,30,5,30,77.0,20.0,3.6,14.8,24.0,15.16,0.0
2018,7,30,5,45,149.5,37.5,3.65,15.25,56.5,28.01,17.56
2018,7,30,6,0,222.0,55.0,3.7,15.7,89.0,40.73,29.79
2018,7,30,6,15,280.0,72.5,3.7,16.4,131.5,53.15,41.14
2018,7,30,6,30,338.0,90.0,3.7,17.1,174.0,65.3,52.03
2018,7,30,6,45,381.5,105.0,3.65,17.85,220.5,91.34,62.8
2018,7,30,7,0,425.0,120.0,3.6,18.6,267.0,134.29,89.31
2018,7,30,7,15,457.5,131.5,3.55,19.35,313.0,177.87,121.78
2018,7,30,7,30,490.0,143.0,3.5,20.1,359.0,224.79,159.6
2018,7,30,7,45,518.0,156.0,3.4,20.8,408.5,274.7,200.95
2018,7,30,8,0,546.0,169.0,3.3,21.5,458.0,327.02,244.07
2018,7,30,8,15,572.5,177.5,3.3,22.25,506.0,377.34,285.01
2018,7,30,8,30,599.0,186.0,3.3,23.0,554.0,433.55,329.44
2018,7,30,8,45,618.0,193.0,3.3,23.8,597.5,481.87,366.81
2018,7,30,9,0,637.0,200.0,3.3,24.6,641.0,530.39,403.24
2018,7,30,9,15,656.0,204.5,3.35,25.3,681.5,576.78,437.39
2018,7,30,9,30,675.0,209.0,3.4,26.0,722.0,622.74,470.34
2018,7,30,9,45,692.5,210.5,3.45,26.7,758.0,664.49,499.54
2018,7,30,10,0,710.0,212.0,3.5,27.4,794.0,705.05,527.26
2018,7,30,10,15,723.0,213.5,3.55,28.0,824.0,740.86,551.28
2018,7,30,10,30,736.0,215.0,3.6,28.6,854.0,774.68,573.51
2018,7,30,10,45,747.0,214.5,3.7,29.15,877.0,802.97,591.97
2018,7,30,11,0,758.0,214.0,3.8,29.7,900.0,828.7,608.49
2018,7,30,11,15,764.0,214.0,3.85,30.2,914.5,848.02,620.38
2018,7,30,11,30,770.0,214.0,3.9,30.7,929.0,864.29,630.14
2018,7,30,11,45,772.5,214.5,3.9,31.2,936.5,874.87,635.79
2018,7,30,12,0,775.0,215.0,3.9,31.7,944.0,882.15,639.25
2018,7,30,12,15,782.5,210.0,3.95,32.0,946.0,875.37,634.65
2018,7,30,12,30,790.0,205.0,4.0,32.3,948.0,875.69,634.56
2018,7,30,12,45,794.0,200.5,4.05,32.6,942.0,870.08,630.45
2018,7,30,13,0,798.0,196.0,4.1,32.9,936.0,861.07,624.12
2018,7,30,13,15,794.5,194.5,4.2,32.85,921.0,845.0,614.03
2018,7,30,13,30,791.0,193.0,4.3,32.8,906.0,825.8,601.77
2018,7,30,13,45,786.0,190.5,4.35,32.75,884.0,801.56,585.78
2018,7,30,14,0,781.0,188.0,4.4,32.7,862.0,774.46,567.65
2018,7,30,14,15,771.5,185.0,4.45,32.35,832.0,746.06,548.88
2018,7,30,14,30,762.0,182.0,4.5,32.0,802.0,709.56,524.26
2018,7,30,14,45,749.5,179.0,4.55,31.65,766.5,669.03,496.29
2018,7,30,15,0,737.0,176.0,4.6,31.3,731.0,626.87,466.52
2018,7,30,15,15,722.0,171.5,4.6,31.3,690.5,580.62,432.35
2018,7,30,15,30,707.0,167.0,4.6,31.3,650.0,533.48,396.78
2018,7,30,15,45,686.0,162.0,4.65,30.15,604.5,482.43,359.29
2018,7,30,16,0,665.0,157.0,4.7,29.0,559.0,431.63,320.67
2018,7,30,16,15,637.5,151.0,4.75,28.2,510.5,378.1,278.43
2018,7,30,16,30,610.0,145.0,4.8,27.4,462.0,326.15,236.4
2018,7,30,16,45,576.0,137.0,4.8,26.65,412.0,272.77,192.81
2018,7,30,17,0,542.0,129.0,4.8,25.9,362.0,218.43,148.67
2018,7,30,17,15,497.5,119.0,4.8,24.9,311.5,168.23,109.79
2018,7,30,17,30,453.0,109.0,4.8,23.9,261.0,122.74,78.01
2018,7,30,17,45,396.5,96.0,4.8,22.85,212.5,79.73,54.45
2018,7,30,18,0,340.0,83.0,4.8,21.8,164.0,60.69,46.98
2018,7,30,18,15,273.0,66.0,4.75,21.0,121.0,48.67,36.36
2018,7,30,18,30,206.0,49.0,4.7,20.2,78.0,36.44,25.32
2018,7,30,18,45,132.5,31.0,4.6,19.35,47.0,23.27,12.5
2018,7,30,19,0,59.0,13.0,4.5,18.5,16.0,9.89,0.0
2018,7,30,19,15,29.5,6.5,4.45,18.1,8.0,5.11,0.0
2018,7,30,19,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
