Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.5,3.2,14.6,8.0,0.0,0.0
2018,8,10,5,30,94.0,13.0,3.3,15.1,16.0,10.23,0.0
2018,8,10,5,45,208.5,27.5,3.35,15.6,49.0,20.97,8.57
2018,8,10,6,0,323.0,42.0,3.4,16.1,82.0,34.39,23.71
2018,8,10,6,15,400.5,53.0,3.35,16.95,126.5,42.97,31.88
2018,8,10,6,30,478.0,64.0,3.3,17.8,171.0,51.46,39.62
2018,8,10,6,45,531.0,73.5,3.25,18.65,221.0,91.92,54.89
2018,8,10,7,0,584.0,83.0,3.2,19.5,271.0,142.35,87.84
2018,8,10,7,15,621.5,90.5,3.15,20.6,322.0,194.27,128.27
2018,8,10,7,30,659.0,98.0,3.1,21.7,373.0,249.97,174.33
2018,8,10,7,45,685.0,104.5,3.05,22.85,423.0,304.82,220.56
2018,8,10,8,0,711.0,111.0,3.0,24.0,473.0,361.48,267.49
2018,8,10,8,15,732.0,116.5,3.0,24.9,521.0,416.71,312.45
2018,8,10,8,30,753.0,122.0,3.0,25.8,569.0,472.58,356.43
2018,8,10,8,45,768.5,127.0,2.95,26.75,614.0,525.45,396.51
2018,8,10,9,0,784.0,132.0,2.9,27.7,659.0,577.26,434.35
2018,8,10,9,15,790.5,139.0,2.95,28.6,698.0,624.51,467.94
2018,8,10,9,30,797.0,146.0,3.0,29.5,737.0,669.89,499.13
2018,8,10,9,45,798.0,153.5,3.05,30.4,769.0,709.83,525.59
2018,8,10,10,0,799.0,161.0,3.1,31.3,801.0,747.1,549.48
2018,8,10,10,15,808.5,163.0,3.2,31.95,830.5,783.2,572.99
2018,8,10,10,30,818.0,165.0,3.3,32.6,860.0,816.83,594.4
2018,8,10,10,45,824.5,166.0,3.4,33.3,882.0,844.47,611.19
2018,8,10,11,0,831.0,167.0,3.5,34.0,904.0,869.11,625.41
2018,8,10,11,15,835.0,168.0,3.6,34.4,918.5,888.49,636.95
2018,8,10,11,30,839.0,169.0,3.7,34.8,933.0,904.54,646.38
2018,8,10,11,45,840.5,169.0,3.8,35.25,939.5,914.09,651.54
2018,8,10,12,0,842.0,169.0,3.9,35.7,946.0,920.11,654.54
2018,8,10,12,15,840.5,170.0,4.0,35.9,945.0,920.84,654.91
2018,8,10,12,30,839.0,171.0,4.1,36.1,944.0,918.0,653.11
2018,8,10,12,45,835.5,171.0,4.15,36.35,935.0,908.99,647.04
2018,8,10,13,0,832.0,171.0,4.2,36.6,926.0,896.52,638.86
2018,8,10,13,15,828.5,169.5,4.3,36.6,910.0,879.33,628.57
2018,8,10,13,30,825.0,168.0,4.4,36.6,894.0,858.85,616.15
2018,8,10,13,45,819.5,165.5,4.55,36.55,871.0,832.67,600.21
2018,8,10,14,0,814.0,163.0,4.7,36.5,848.0,803.53,581.5
2018,8,10,14,15,806.0,160.0,4.75,36.25,818.0,769.27,559.15
2018,8,10,14,30,798.0,157.0,4.8,36.0,788.0,732.51,534.81
2018,8,10,14,45,787.0,154.0,4.9,35.75,752.0,691.44,507.11
2018,8,10,15,0,776.0,151.0,5.0,35.5,716.0,648.51,477.41
2018,8,10,15,15,761.0,146.5,5.0,35.5,674.5,601.88,443.49
2018,8,10,15,30,746.0,142.0,5.0,35.5,633.0,552.07,406.56
2018,8,10,15,45,727.5,136.5,5.05,34.6,587.0,498.94,367.82
2018,8,10,16,0,709.0,131.0,5.1,33.7,541.0,445.78,327.68
2018,8,10,16,15,685.5,125.0,5.1,32.9,492.5,390.47,284.46
2018,8,10,16,30,662.0,119.0,5.1,32.1,444.0,336.25,240.88
2018,8,10,16,45,630.0,112.0,5.05,31.3,393.5,280.19,195.27
2018,8,10,17,0,598.0,105.0,5.0,30.5,343.0,226.83,151.68
2018,8,10,17,15,554.0,96.0,4.95,29.4,292.0,172.88,109.46
2018,8,10,17,30,510.0,87.0,4.9,28.3,241.0,123.72,74.19
2018,8,10,17,45,451.0,76.0,4.8,27.2,193.0,74.5,45.36
2018,8,10,18,0,392.0,65.0,4.7,26.1,145.0,48.99,35.97
2018,8,10,18,15,309.5,51.5,4.7,25.15,103.5,38.87,27.02
2018,8,10,18,30,227.0,38.0,4.7,24.2,62.0,28.71,17.41
2018,8,10,18,45,134.0,23.0,4.65,23.25,35.0,17.41,0.0
2018,8,10,19,0,41.0,8.0,4.6,22.3,8.0,6.29,0.0
2018,8,10,19,15,20.5,4.0,4.65,21.85,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,4.25,16.05,7.0,0.0,0.0
2018,8,11,5,30,62.0,12.0,4.3,16.5,14.0,9.44,0.0
2018,8,11,5,45,154.0,28.0,4.4,16.95,44.0,21.14,7.89
2018,8,11,6,0,246.0,44.0,4.5,17.4,74.0,33.12,22.4
2018,8,11,6,15,321.0,58.5,4.45,18.2,117.5,43.87,32.44
2018,8,11,6,30,396.0,73.0,4.4,19.0,161.0,54.51,42.06
2018,8,11,6,45,451.0,84.5,4.4,19.8,209.5,93.4,58.0
2018,8,11,7,0,506.0,96.0,4.4,20.6,258.0,140.83,89.57
2018,8,11,7,15,546.0,105.5,4.4,21.6,308.0,193.92,130.99
2018,8,11,7,30,586.0,115.0,4.4,22.6,358.0,247.72,175.18
2018,8,11,7,45,616.0,123.0,4.4,23.6,408.0,301.17,219.95
2018,8,11,8,0,646.0,131.0,4.4,24.6,458.0,357.04,266.09
2018,8,11,8,15,668.5,138.0,4.45,25.35,506.0,411.03,310.21
2018,8,11,8,30,691.0,145.0,4.5,26.1,554.0,465.96,353.84
2018,8,11,8,45,708.0,151.0,4.5,26.85,598.5,517.81,393.82
2018,8,11,9,0,725.0,157.0,4.5,27.6,643.0,569.43,432.36
2018,8,11,9,15,736.5,163.0,4.5,28.25,682.5,617.16,467.09
2018,8,11,9,30,748.0,169.0,4.5,28.9,722.0,663.63,499.95
2018,8,11,9,45,755.0,175.5,4.55,29.55,756.5,705.91,529.06
2018,8,11,10,0,762.0,182.0,4.6,30.2,791.0,746.12,556.1
2018,8,11,10,15,769.0,186.5,4.7,30.6,820.0,782.22,580.63
2018,8,11,10,30,776.0,191.0,4.8,31.0,849.0,815.83,603.11
2018,8,11,10,45,780.0,194.5,4.85,31.45,870.5,843.39,620.79
2018,8,11,11,0,784.0,198.0,4.9,31.9,892.0,859.5,630.8
2018,8,11,11,15,787.0,200.5,5.0,32.05,906.5,878.58,643.6
2018,8,11,11,30,790.0,203.0,5.1,32.2,921.0,894.44,653.99
2018,8,11,11,45,790.0,204.5,5.2,32.35,927.0,903.55,659.95
2018,8,11,12,0,790.0,206.0,5.3,32.5,933.0,909.26,663.77
2018,8,11,12,15,792.5,203.5,5.4,32.45,932.5,910.44,665.21
2018,8,11,12,30,795.0,201.0,5.5,32.4,932.0,908.19,664.48
2018,8,11,12,45,797.5,197.0,5.6,32.3,924.5,901.22,660.81
2018,8,11,13,0,800.0,193.0,5.7,32.2,917.0,890.8,654.9
2018,8,11,13,15,794.0,192.5,5.75,32.0,900.5,872.71,643.84
2018,8,11,13,30,788.0,192.0,5.8,31.8,884.0,851.5,630.37
2018,8,11,13,45,779.0,190.5,5.85,31.6,859.5,824.04,612.27
2018,8,11,14,0,770.0,189.0,5.9,31.4,835.0,800.56,596.53
2018,8,11,14,15,759.5,186.5,5.85,31.1,804.5,765.28,572.33
2018,8,11,14,30,749.0,184.0,5.8,30.8,774.0,727.8,546.24
2018,8,11,14,45,735.5,181.0,5.8,30.45,738.0,685.85,516.76
2018,8,11,15,0,722.0,178.0,5.8,30.1,702.0,642.38,485.55
2018,8,11,15,15,706.0,172.5,5.8,30.1,660.5,593.98,449.43
2018,8,11,15,30,690.0,167.0,5.8,30.1,619.0,544.86,412.01
2018,8,11,15,45,669.0,161.0,5.7,29.2,573.5,492.36,372.44
2018,8,11,16,0,648.0,155.0,5.6,28.3,528.0,440.2,331.97
2018,8,11,16,15,622.5,147.5,5.5,27.55,479.5,385.67,288.43
2018,8,11,16,30,597.0,140.0,5.4,26.8,431.0,332.6,245.03
2018,8,11,16,45,564.5,130.5,5.35,26.1,381.0,273.39,196.32
2018,8,11,17,0,532.0,121.0,5.3,25.4,331.0,221.64,153.41
2018,8,11,17,15,489.0,110.0,5.2,24.55,281.5,170.14,112.28
2018,8,11,17,30,446.0,99.0,5.1,23.7,232.0,123.32,77.79
2018,8,11,17,45,389.5,85.0,5.0,22.85,185.0,78.68,50.77
2018,8,11,18,0,333.0,71.0,4.9,22.0,138.0,52.58,39.67
2018,8,11,18,15,257.5,54.5,4.85,21.3,97.5,40.61,28.92
2018,8,11,18,30,182.0,38.0,4.8,20.6,57.0,28.5,17.33
2018,8,11,18,45,106.0,22.5,4.75,19.9,32.0,16.97,0.0
2018,8,11,19,0,30.0,7.0,4.7,19.2,7.0,5.51,0.0
2018,8,11,19,15,15.0,3.5,4.65,18.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,17.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.8,14.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,15.3,11.0,7.87,0.0
2018,8,12,5,45,121.5,26.5,2.95,15.7,39.0,19.95,6.38
2018,8,12,6,0,197.0,43.0,3.0,16.1,67.0,32.15,21.65
2018,8,12,6,15,266.0,60.0,2.9,16.85,108.5,44.5,33.16
2018,8,12,6,30,335.0,77.0,2.8,17.6,150.0,56.65,44.16
2018,8,12,6,45,389.0,91.0,2.7,18.35,197.5,95.03,61.36
2018,8,12,7,0,443.0,105.0,2.6,19.1,245.0,140.76,92.55
2018,8,12,7,15,486.0,115.5,2.55,19.95,294.5,188.03,129.31
2018,8,12,7,30,529.0,126.0,2.5,20.8,344.0,239.89,171.65
2018,8,12,7,45,563.0,134.5,2.45,21.65,394.0,291.68,214.67
2018,8,12,8,0,597.0,143.0,2.4,22.5,444.0,351.13,263.06
2018,8,12,8,15,624.5,149.0,2.45,23.4,492.0,403.98,305.5
2018,8,12,8,30,652.0,155.0,2.5,24.3,540.0,458.38,347.91
2018,8,12,8,45,674.5,160.0,2.5,25.25,585.5,510.51,387.18
2018,8,12,9,0,697.0,165.0,2.5,26.2,631.0,563.0,425.39
2018,8,12,9,15,716.0,167.5,2.6,27.05,671.5,611.16,459.86
2018,8,12,9,30,735.0,170.0,2.7,27.9,712.0,658.68,492.95
2018,8,12,9,45,751.0,171.0,2.8,28.75,747.5,701.8,522.14
2018,8,12,10,0,767.0,172.0,2.9,29.6,783.0,743.42,549.64
2018,8,12,10,15,779.0,172.5,3.1,30.25,812.5,774.58,570.53
2018,8,12,10,30,791.0,173.0,3.3,30.9,842.0,808.18,592.67
2018,8,12,10,45,801.5,172.5,3.45,31.55,865.5,837.19,611.14
2018,8,12,11,0,812.0,172.0,3.6,32.2,889.0,863.45,626.97
2018,8,12,11,15,818.5,172.0,3.75,32.6,904.5,883.78,639.51
2018,8,12,11,30,825.0,172.0,3.9,33.0,920.0,900.9,649.99
2018,8,12,11,45,830.0,170.5,4.1,33.4,928.0,912.02,656.85
2018,8,12,12,0,835.0,169.0,4.3,33.8,936.0,919.68,661.54
2018,8,12,12,15,836.0,168.0,4.4,33.9,935.5,920.73,662.34
2018,8,12,12,30,837.0,167.0,4.5,34.0,935.0,918.22,660.96
2018,8,12,12,45,836.5,165.5,4.65,34.15,927.0,910.38,656.26
2018,8,12,13,0,836.0,164.0,4.8,34.3,919.0,899.02,649.47
2018,8,12,13,15,833.0,162.0,4.9,34.2,903.0,881.6,639.29
2018,8,12,13,30,830.0,160.0,5.0,34.1,887.0,860.86,626.91
2018,8,12,13,45,825.0,157.0,5.1,34.0,863.5,834.36,610.6
2018,8,12,14,0,820.0,154.0,5.2,33.9,840.0,804.86,591.77
2018,8,12,14,15,813.0,150.5,5.3,33.55,810.0,770.54,569.53
2018,8,12,14,30,806.0,147.0,5.4,33.2,780.0,733.66,545.0
2018,8,12,14,45,797.0,142.5,5.45,32.85,744.0,692.16,516.44
2018,8,12,15,0,788.0,138.0,5.5,32.5,708.0,648.66,485.75
2018,8,12,15,15,773.0,134.5,5.5,32.5,666.5,600.66,450.2
2018,8,12,15,30,758.0,131.0,5.5,32.5,625.0,552.22,413.49
2018,8,12,15,45,742.0,126.0,5.5,31.4,580.5,500.1,374.89
2018,8,12,16,0,726.0,121.0,5.5,30.3,536.0,447.68,334.66
2018,8,12,16,15,705.5,114.5,5.4,29.45,488.0,392.1,290.27
2018,8,12,16,30,685.0,108.0,5.3,28.6,440.0,337.29,245.26
2018,8,12,16,45,656.0,100.5,5.25,27.75,389.5,280.25,197.87
2018,8,12,17,0,627.0,93.0,5.2,26.9,339.0,225.55,152.16
2018,8,12,17,15,585.5,85.0,5.05,25.85,288.5,170.98,108.3
2018,8,12,17,30,544.0,77.0,4.9,24.8,238.0,120.84,71.41
2018,8,12,17,45,485.5,67.5,4.75,23.75,190.0,73.46,43.94
2018,8,12,18,0,427.0,58.0,4.6,22.7,142.0,46.77,34.54
2018,8,12,18,15,340.0,46.0,4.55,21.9,100.5,37.36,26.03
2018,8,12,18,30,253.0,34.0,4.5,21.1,59.0,25.93,14.98
2018,8,12,18,45,149.5,20.5,4.4,20.3,33.0,15.59,0.0
2018,8,12,19,0,46.0,7.0,4.3,19.5,7.0,5.51,0.0
2018,8,12,19,15,23.0,3.5,4.25,19.1,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.5,5.5,3.55,14.5,6.5,0.0,0.0
2018,8,13,5,30,69.0,11.0,3.7,14.9,13.0,8.65,0.0
2018,8,13,5,45,172.0,26.0,3.85,15.35,43.0,19.73,5.28
2018,8,13,6,0,275.0,41.0,4.0,15.8,73.0,31.12,20.71
2018,8,13,6,15,355.5,53.0,4.0,16.4,116.0,40.28,29.51
2018,8,13,6,30,436.0,65.0,4.0,17.0,159.0,52.22,40.37
2018,8,13,6,45,492.5,74.0,4.05,17.6,207.5,94.12,57.0
2018,8,13,7,0,549.0,83.0,4.1,18.2,256.0,142.81,90.04
2018,8,13,7,15,590.5,91.0,4.1,18.85,307.0,194.25,131.03
2018,8,13,7,30,632.0,99.0,4.1,19.5,358.0,250.02,177.95
2018,8,13,7,45,663.0,104.5,4.1,20.2,408.0,304.41,224.68
2018,8,13,8,0,694.0,110.0,4.1,20.9,458.0,361.19,272.8
2018,8,13,8,15,716.5,115.0,4.1,21.55,506.0,416.0,318.53
2018,8,13,8,30,739.0,120.0,4.1,22.2,554.0,471.63,363.57
2018,8,13,8,45,756.0,124.5,4.1,22.9,599.0,524.41,405.03
2018,8,13,9,0,773.0,129.0,4.1,23.6,644.0,576.15,444.4
2018,8,13,9,15,781.5,135.5,4.15,24.25,683.5,623.88,479.77
2018,8,13,9,30,790.0,142.0,4.2,24.9,723.0,669.94,512.92
2018,8,13,9,45,793.0,149.0,4.2,25.5,756.0,710.69,541.32
2018,8,13,10,0,796.0,156.0,4.2,26.1,789.0,748.92,567.23
2018,8,13,10,15,804.0,158.5,4.3,26.55,817.5,784.32,591.43
2018,8,13,10,30,812.0,161.0,4.4,27.0,846.0,817.17,613.48
2018,8,13,10,45,817.5,163.0,4.45,27.5,868.0,844.78,630.81
2018,8,13,11,0,823.0,165.0,4.5,28.0,890.0,869.38,645.83
2018,8,13,11,15,826.0,167.0,4.6,28.2,904.5,888.67,658.25
2018,8,13,11,30,829.0,169.0,4.7,28.4,919.0,904.62,668.7
2018,8,13,11,45,829.5,170.5,4.85,28.6,926.0,914.49,675.48
2018,8,13,12,0,830.0,172.0,5.0,28.8,933.0,920.85,680.01
2018,8,13,12,15,833.5,169.5,5.05,28.8,933.0,922.72,681.54
2018,8,13,12,30,837.0,167.0,5.1,28.8,933.0,921.03,680.79
2018,8,13,12,45,840.0,163.5,5.2,28.8,926.0,914.38,677.12
2018,8,13,13,0,843.0,160.0,5.3,28.8,919.0,904.13,671.09
2018,8,13,13,15,838.5,159.0,5.4,28.55,902.5,886.16,660.53
2018,8,13,13,30,834.0,158.0,5.5,28.3,886.0,864.9,647.69
2018,8,13,13,45,827.5,156.5,5.6,28.05,863.0,838.37,631.13
2018,8,13,14,0,821.0,155.0,5.7,27.8,840.0,808.89,612.05
2018,8,13,14,15,812.5,152.5,5.7,27.4,809.5,774.2,588.42
2018,8,13,14,30,804.0,150.0,5.7,27.0,779.0,737.04,562.58
2018,8,13,14,45,792.5,147.0,5.75,26.55,743.0,695.12,533.01
2018,8,13,15,0,781.0,144.0,5.8,26.1,707.0,651.37,501.39
2018,8,13,15,15,766.0,140.0,5.8,26.1,665.0,604.49,465.61
2018,8,13,15,30,751.0,136.0,5.8,26.1,623.0,554.63,426.85
2018,8,13,15,45,732.0,131.0,5.7,24.9,577.5,501.16,386.11
2018,8,13,16,0,713.0,126.0,5.6,23.7,532.0,447.69,344.0
2018,8,13,16,15,688.5,120.5,5.55,23.0,483.5,391.89,298.21
2018,8,13,16,30,664.0,115.0,5.5,22.3,435.0,337.29,252.23
2018,8,13,16,45,631.5,107.5,5.4,21.6,384.0,280.22,203.68
2018,8,13,17,0,599.0,100.0,5.3,20.9,333.0,225.94,157.34
2018,8,13,17,15,554.5,91.5,5.2,20.2,282.5,171.92,112.94
2018,8,13,17,30,510.0,83.0,5.1,19.5,232.0,122.77,75.89
2018,8,13,17,45,448.0,72.0,5.0,18.85,184.0,76.0,47.61
2018,8,13,18,0,386.0,61.0,4.9,18.2,136.0,46.16,34.65
2018,8,13,18,15,299.5,47.5,4.8,17.7,95.0,35.96,25.26
2018,8,13,18,30,213.0,34.0,4.7,17.2,54.0,25.75,14.81
2018,8,13,18,45,120.0,19.5,4.6,16.75,29.5,14.79,0.0
2018,8,13,19,0,27.0,5.0,4.5,16.3,5.0,3.93,0.0
2018,8,13,19,15,13.5,2.5,4.45,16.05,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,14,5,15,13.5,4.0,3.75,14.5,4.5,0.0,0.0
2018,8,14,5,30,27.0,8.0,3.9,14.9,9.0,6.29,0.0
2018,8,14,5,45,67.0,20.5,4.05,15.25,27.0,15.59,2.05
2018,8,14,6,0,107.0,33.0,4.2,15.6,45.0,24.93,15.41
2018,8,14,6,15,138.0,45.0,4.25,16.15,69.0,33.78,23.86
2018,8,14,6,30,169.0,57.0,4.3,16.7,93.0,43.13,32.41
2018,8,14,6,45,185.5,79.0,4.4,17.2,128.5,73.31,49.92
2018,8,14,7,0,202.0,101.0,4.5,17.7,164.0,106.14,74.92
2018,8,14,7,15,322.5,124.0,4.5,18.2,246.0,162.55,116.73
2018,8,14,7,30,443.0,147.0,4.5,18.7,328.0,237.71,175.48
2018,8,14,7,45,467.0,159.5,4.5,19.2,372.5,285.23,215.78
2018,8,14,8,0,491.0,172.0,4.5,19.7,417.0,334.76,257.37
2018,8,14,8,15,538.0,177.5,4.45,20.15,471.5,390.16,302.57
2018,8,14,8,30,585.0,183.0,4.4,20.6,526.0,449.3,349.83
2018,8,14,8,45,609.5,189.0,4.4,21.05,571.0,505.25,393.71
2018,8,14,9,0,634.0,195.0,4.4,21.5,616.0,557.21,433.56
2018,8,14,9,15,663.0,194.0,4.45,21.9,658.5,606.46,470.84
2018,8,14,9,30,692.0,193.0,4.5,22.3,701.0,655.92,507.49
2018,8,14,9,45,722.0,187.0,4.5,22.7,739.5,701.47,540.51
2018,8,14,10,0,752.0,181.0,4.5,23.1,778.0,746.37,572.42
2018,8,14,10,15,763.5,183.0,4.55,23.45,807.5,783.42,598.23
2018,8,14,10,30,775.0,185.0,4.6,23.8,837.0,811.49,617.56
2018,8,14,10,45,784.0,185.5,4.65,24.15,860.0,839.89,636.78
2018,8,14,11,0,793.0,186.0,4.7,24.5,883.0,865.52,653.57
2018,8,14,11,15,799.5,185.5,4.75,24.75,898.0,885.18,666.19
2018,8,14,11,30,806.0,185.0,4.8,25.0,913.0,901.66,676.71
2018,8,14,11,45,812.0,183.0,4.85,25.25,921.0,913.09,683.85
2018,8,14,12,0,818.0,181.0,4.9,25.5,929.0,921.11,688.77
2018,8,14,12,15,821.5,178.5,4.95,25.6,929.0,922.98,690.03
2018,8,14,12,30,825.0,176.0,5.0,25.7,929.0,921.31,689.02
2018,8,14,12,45,827.5,172.0,5.05,25.85,921.5,913.84,684.03
2018,8,14,13,0,830.0,168.0,5.1,26.0,914.0,902.81,676.71
2018,8,14,13,15,828.5,165.0,5.2,26.0,898.0,885.7,666.0
2018,8,14,13,30,827.0,162.0,5.3,26.0,882.0,865.22,652.98
2018,8,14,13,45,824.5,158.0,5.35,26.05,859.5,839.73,636.04
2018,8,14,14,0,822.0,154.0,5.4,26.1,837.0,811.11,616.65
2018,8,14,14,15,816.0,150.0,5.45,25.85,807.5,776.83,593.17
2018,8,14,14,30,810.0,146.0,5.5,25.6,778.0,739.92,567.37
2018,8,14,14,45,801.0,142.0,5.55,25.35,742.0,698.49,537.71
2018,8,14,15,0,792.0,138.0,5.6,25.1,706.0,655.05,505.88
2018,8,14,15,15,777.0,134.5,5.6,25.1,664.5,606.64,468.93
2018,8,14,15,30,762.0,131.0,5.6,25.1,623.0,557.89,430.87
2018,8,14,15,45,745.0,125.5,5.6,24.15,577.5,504.38,389.78
2018,8,14,16,0,728.0,120.0,5.6,23.2,532.0,450.67,347.13
2018,8,14,16,15,706.5,113.0,5.55,22.65,483.0,393.91,300.22
2018,8,14,16,30,685.0,106.0,5.5,22.1,434.0,338.05,252.83
2018,8,14,16,45,654.5,100.0,5.45,21.5,384.0,281.62,204.42
2018,8,14,17,0,624.0,94.0,5.4,20.9,334.0,227.68,157.96
2018,8,14,17,15,580.0,85.5,5.25,20.25,283.0,172.19,112.09
2018,8,14,17,30,536.0,77.0,5.1,19.6,232.0,121.47,73.64
2018,8,14,17,45,474.5,67.5,5.0,18.9,184.0,74.21,45.25
2018,8,14,18,0,413.0,58.0,4.9,18.2,136.0,46.82,35.19
2018,8,14,18,15,321.5,45.5,4.65,17.7,95.0,34.67,24.09
2018,8,14,18,30,230.0,33.0,4.4,17.2,54.0,25.08,13.88
2018,8,14,18,45,129.5,19.0,4.2,16.7,29.5,14.95,0.0
2018,8,14,19,0,29.0,5.0,4.0,16.2,5.0,3.93,0.0
2018,8,14,19,15,14.5,2.5,3.9,15.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.5,2.7,14.0,5.0,0.0,0.0
2018,8,15,5,30,48.0,9.0,3.0,14.6,10.0,7.08,0.0
2018,8,15,5,45,147.0,24.5,3.3,15.2,39.0,18.55,2.14
2018,8,15,6,0,246.0,40.0,3.6,15.8,68.0,30.24,19.78
2018,8,15,6,15,329.0,52.5,3.65,16.4,110.0,39.72,28.96
2018,8,15,6,30,412.0,65.0,3.7,17.0,152.0,51.79,39.95
2018,8,15,6,45,473.0,74.0,3.75,17.55,200.5,95.67,58.25
2018,8,15,7,0,534.0,83.0,3.8,18.1,249.0,144.18,91.75
2018,8,15,7,15,579.0,90.0,3.75,18.7,299.5,194.91,132.38
2018,8,15,7,30,624.0,97.0,3.7,19.3,350.0,250.39,179.08
2018,8,15,7,45,658.5,101.5,3.65,19.9,400.5,304.81,225.8
2018,8,15,8,0,693.0,106.0,3.6,20.5,451.0,361.99,274.2
2018,8,15,8,15,718.5,109.5,3.6,21.1,499.0,416.85,319.91
2018,8,15,8,30,744.0,113.0,3.6,21.7,547.0,472.79,365.14
2018,8,15,8,45,664.5,149.5,3.55,22.3,560.0,503.48,389.67
2018,8,15,9,0,585.0,186.0,3.5,22.9,573.0,523.75,404.87
2018,8,15,9,15,614.5,188.0,3.55,23.45,617.0,573.6,442.06
2018,8,15,9,30,644.0,190.0,3.6,24.0,661.0,623.95,478.65
2018,8,15,9,45,742.0,157.5,3.65,24.5,725.5,691.35,527.97
2018,8,15,10,0,840.0,125.0,3.7,25.0,790.0,758.79,576.39
2018,8,15,10,15,837.0,133.5,3.8,25.45,816.0,792.71,599.06
2018,8,15,10,30,834.0,142.0,3.9,25.9,842.0,823.29,618.63
2018,8,15,10,45,785.0,176.5,4.05,26.3,849.0,835.81,626.06
2018,8,15,11,0,736.0,211.0,4.2,26.7,856.0,851.13,634.54
2018,8,15,11,15,767.0,195.5,4.3,26.95,877.5,868.57,646.75
2018,8,15,11,30,798.0,180.0,4.4,27.2,899.0,893.13,662.78
2018,8,15,11,45,842.0,154.0,4.55,27.45,917.5,916.24,678.02
2018,8,15,12,0,886.0,128.0,4.7,27.7,936.0,922.32,682.14
2018,8,15,12,15,885.0,128.5,4.8,27.75,935.0,922.81,682.98
2018,8,15,12,30,884.0,129.0,4.9,27.8,934.0,919.72,681.51
2018,8,15,12,45,881.5,128.0,5.0,27.85,924.5,910.39,675.93
2018,8,15,13,0,879.0,127.0,5.1,27.9,915.0,897.54,668.03
2018,8,15,13,15,876.0,126.0,5.2,27.8,899.0,880.8,657.92
2018,8,15,13,30,873.0,125.0,5.3,27.7,883.0,860.67,645.48
2018,8,15,13,45,868.5,123.5,5.4,27.55,860.5,835.58,629.68
2018,8,15,14,0,864.0,122.0,5.5,27.4,838.0,807.37,611.6
2018,8,15,14,15,857.5,119.5,5.5,27.1,808.0,773.76,589.49
2018,8,15,14,30,851.0,117.0,5.5,26.8,778.0,737.45,564.28
2018,8,15,14,45,841.5,114.5,5.55,26.45,742.5,696.55,535.2
2018,8,15,15,0,832.0,112.0,5.6,26.1,707.0,658.9,507.65
2018,8,15,15,15,818.5,109.0,5.6,26.1,665.5,610.21,470.52
2018,8,15,15,30,805.0,106.0,5.6,26.1,624.0,560.27,431.59
2018,8,15,15,45,788.5,102.0,5.55,25.15,578.0,506.9,390.48
2018,8,15,16,0,772.0,98.0,5.5,24.2,532.0,453.16,347.66
2018,8,15,16,15,751.5,93.0,5.4,23.7,483.5,396.8,300.82
2018,8,15,16,30,731.0,88.0,5.3,23.2,435.0,341.09,253.3
2018,8,15,16,45,701.5,82.5,5.2,22.65,384.5,281.2,201.91
2018,8,15,17,0,672.0,77.0,5.1,22.1,334.0,225.36,153.62
2018,8,15,17,15,629.5,71.0,4.95,21.45,283.0,169.46,107.22
2018,8,15,17,30,587.0,65.0,4.8,20.8,232.0,118.02,68.25
2018,8,15,17,45,525.5,57.5,4.7,20.15,184.0,69.21,39.4
2018,8,15,18,0,464.0,50.0,4.6,19.5,136.0,40.83,29.78
2018,8,15,18,15,368.5,39.5,4.4,19.0,94.5,32.35,21.91
2018,8,15,18,30,273.0,29.0,4.2,18.5,53.0,23.88,12.36
2018,8,15,18,45,155.0,17.5,4.05,18.0,29.0,13.77,0.0
2018,8,15,19,0,37.0,6.0,3.9,17.5,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,3.85,17.25,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,15,38.0,5.0,2.3,13.8,5.5,0.0,0.0
2018,8,16,5,30,76.0,10.0,2.6,14.4,11.0,7.87,0.0
2018,8,16,5,45,205.5,22.0,2.95,14.95,41.0,18.09,0.32
2018,8,16,6,0,335.0,34.0,3.3,15.5,71.0,28.0,17.81
2018,8,16,6,15,422.0,43.5,3.3,16.1,115.0,35.64,25.42
2018,8,16,6,30,509.0,53.0,3.3,16.7,159.0,47.88,36.56
2018,8,16,6,45,567.0,60.0,3.35,17.3,209.0,93.35,52.61
2018,8,16,7,0,625.0,67.0,3.4,17.9,259.0,145.63,88.96
2018,8,16,7,15,665.0,72.0,3.4,18.55,310.5,199.09,132.46
2018,8,16,7,30,705.0,77.0,3.4,19.2,362.0,258.71,183.32
2018,8,16,7,45,734.0,81.5,3.45,19.8,413.0,315.52,232.74
2018,8,16,8,0,763.0,86.0,3.5,20.4,464.0,374.36,283.08
2018,8,16,8,15,785.0,89.5,3.5,21.15,513.0,430.96,330.32
2018,8,16,8,30,807.0,93.0,3.5,21.9,562.0,488.15,376.47
2018,8,16,8,45,823.5,95.5,3.5,22.6,607.0,541.71,418.47
2018,8,16,9,0,840.0,98.0,3.5,23.3,652.0,591.17,456.09
2018,8,16,9,15,848.5,102.5,3.5,23.95,692.0,639.15,491.39
2018,8,16,9,30,857.0,107.0,3.5,24.6,732.0,685.23,524.22
2018,8,16,9,45,862.5,111.0,3.5,25.3,766.0,726.61,552.67
2018,8,16,10,0,868.0,115.0,3.5,26.0,800.0,765.45,578.58
2018,8,16,10,15,875.0,116.5,3.5,26.6,828.5,800.46,600.43
2018,8,16,10,30,882.0,118.0,3.5,27.2,857.0,832.66,620.04
2018,8,16,10,45,887.5,119.0,3.45,27.8,879.0,860.19,636.04
2018,8,16,11,0,893.0,120.0,3.4,28.4,901.0,884.53,649.78
2018,8,16,11,15,896.0,121.0,3.45,28.85,915.5,903.38,660.78
2018,8,16,11,30,899.0,122.0,3.5,29.3,930.0,918.73,669.53
2018,8,16,11,45,900.5,122.0,3.55,29.8,936.5,928.28,674.4
2018,8,16,12,0,902.0,122.0,3.6,30.3,943.0,934.2,677.02
2018,8,16,12,15,901.0,122.5,3.7,30.6,942.0,934.67,677.03
2018,8,16,12,30,900.0,123.0,3.8,30.9,941.0,931.47,674.77
2018,8,16,12,45,897.0,123.0,3.95,31.15,931.5,922.41,669.17
2018,8,16,13,0,894.0,123.0,4.1,31.4,922.0,909.76,661.29
2018,8,16,13,15,890.0,122.0,4.2,31.4,905.0,891.84,650.38
2018,8,16,13,30,886.0,121.0,4.3,31.4,888.0,870.52,637.23
2018,8,16,13,45,880.5,119.5,4.45,31.35,864.5,844.2,621.02
2018,8,16,14,0,875.0,118.0,4.6,31.3,841.0,814.78,602.59
2018,8,16,14,15,867.5,116.0,4.7,31.0,810.5,780.42,581.18
2018,8,16,14,30,860.0,114.0,4.8,30.7,780.0,743.38,556.94
2018,8,16,14,45,850.5,111.0,4.9,30.35,743.5,701.58,528.32
2018,8,16,15,0,841.0,108.0,5.0,30.0,707.0,657.66,497.37
2018,8,16,15,15,827.0,106.0,5.0,30.0,665.5,614.32,464.82
2018,8,16,15,30,813.0,104.0,5.0,30.0,624.0,564.55,426.88
2018,8,16,15,45,796.5,100.0,5.05,28.95,578.0,510.69,386.7
2018,8,16,16,0,780.0,96.0,5.1,27.9,532.0,456.43,344.65
2018,8,16,16,15,758.5,91.5,5.05,27.15,483.0,399.58,298.62
2018,8,16,16,30,737.0,87.0,5.0,26.4,434.0,343.47,251.82
2018,8,16,16,45,707.0,81.5,5.0,25.65,383.0,283.02,200.88
2018,8,16,17,0,677.0,76.0,5.0,24.9,332.0,226.63,152.86
2018,8,16,17,15,633.5,70.0,4.9,24.05,281.0,170.16,106.55
2018,8,16,17,30,590.0,64.0,4.8,23.2,230.0,118.26,67.58
2018,8,16,17,45,527.5,56.5,4.7,22.3,181.5,69.12,38.67
2018,8,16,18,0,465.0,49.0,4.6,21.4,133.0,40.09,28.86
2018,8,16,18,15,367.5,39.0,4.45,20.75,92.0,32.0,21.35
2018,8,16,18,30,270.0,29.0,4.3,20.1,51.0,23.94,11.65
2018,8,16,18,45,152.5,17.0,4.2,19.45,27.5,13.38,0.0
2018,8,16,19,0,35.0,5.0,4.1,18.8,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,4.05,18.5,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.5,2.15,14.85,5.0,0.0,0.0
2018,8,17,5,30,73.0,9.0,2.4,15.4,10.0,7.08,0.0
2018,8,17,5,45,202.0,21.5,2.65,15.9,39.5,17.69,0.0
2018,8,17,6,0,331.0,34.0,2.9,16.4,69.0,28.02,17.64
2018,8,17,6,15,421.0,43.0,2.9,17.1,113.0,35.26,24.95
2018,8,17,6,30,511.0,52.0,2.9,17.8,157.0,48.68,31.15
2018,8,17,6,45,571.0,58.0,2.85,18.55,207.0,93.83,52.18
2018,8,17,7,0,631.0,64.0,2.8,19.3,257.0,145.97,88.41
2018,8,17,7,15,672.0,69.0,2.75,20.05,308.5,200.1,132.27
2018,8,17,7,30,713.0,74.0,2.7,20.8,360.0,260.44,183.3
2018,8,17,7,45,743.5,77.5,2.65,21.6,411.5,317.38,232.14
2018,8,17,8,0,774.0,81.0,2.6,22.4,463.0,376.49,281.77
2018,8,17,8,15,796.5,84.5,2.55,23.3,512.5,433.95,328.67
2018,8,17,8,30,819.0,88.0,2.5,24.2,562.0,492.03,374.3
2018,8,17,8,45,836.0,90.0,2.45,25.15,607.5,543.52,413.37
2018,8,17,9,0,853.0,92.0,2.4,26.1,653.0,596.1,451.65
2018,8,17,9,15,867.0,93.5,2.45,27.0,694.5,645.4,486.68
2018,8,17,9,30,881.0,95.0,2.5,27.9,736.0,693.23,519.54
2018,8,17,9,45,892.0,96.0,2.5,28.75,772.0,736.71,548.25
2018,8,17,10,0,903.0,97.0,2.5,29.6,808.0,777.97,573.91
2018,8,17,10,15,910.5,98.0,2.55,30.4,837.0,814.03,595.34
2018,8,17,10,30,918.0,99.0,2.6,31.2,866.0,847.21,614.62
2018,8,17,10,45,924.5,99.0,2.65,32.05,888.5,875.53,630.41
2018,8,17,11,0,931.0,99.0,2.7,32.9,911.0,900.58,643.98
2018,8,17,11,15,934.5,99.5,2.75,33.55,926.0,920.06,654.45
2018,8,17,11,30,938.0,100.0,2.8,34.2,941.0,935.91,662.66
2018,8,17,11,45,941.0,99.5,2.8,34.85,948.5,946.65,667.31
2018,8,17,12,0,944.0,99.0,2.8,35.5,956.0,953.61,669.67
2018,8,17,12,15,944.0,99.5,2.9,35.95,955.5,954.99,669.98
2018,8,17,12,30,944.0,100.0,3.0,36.4,955.0,952.52,668.0
2018,8,17,12,45,942.0,100.0,3.1,36.85,946.5,943.95,662.28
2018,8,17,13,0,940.0,100.0,3.2,37.3,938.0,931.6,654.29
2018,8,17,13,15,937.5,99.5,3.3,37.3,922.0,914.62,644.66
2018,8,17,13,30,935.0,99.0,3.4,37.3,906.0,894.01,632.72
2018,8,17,13,45,930.5,98.0,3.5,37.35,882.5,867.72,616.96
2018,8,17,14,0,926.0,97.0,3.6,37.4,859.0,838.1,598.97
2018,8,17,14,15,920.0,95.5,3.7,37.15,829.0,803.67,578.41
2018,8,17,14,30,914.0,94.0,3.8,36.9,799.0,766.31,555.64
2018,8,17,14,45,905.5,91.5,3.9,36.65,762.0,723.53,527.34
2018,8,17,15,0,897.0,89.0,4.0,36.4,725.0,678.39,496.57
2018,8,17,15,15,884.5,87.5,4.0,36.4,683.0,629.65,461.6
2018,8,17,15,30,872.0,86.0,4.0,36.4,641.0,579.39,424.62
2018,8,17,15,45,857.0,83.0,4.1,35.5,594.5,525.19,385.39
2018,8,17,16,0,842.0,80.0,4.2,34.6,548.0,470.27,344.02
2018,8,17,16,15,822.0,77.0,4.25,33.8,498.5,413.24,299.31
2018,8,17,16,30,802.0,74.0,4.3,33.0,449.0,355.56,252.59
2018,8,17,16,45,773.5,70.0,4.35,32.25,397.0,295.21,202.83
2018,8,17,17,0,745.0,66.0,4.4,31.5,345.0,236.92,154.27
2018,8,17,17,15,703.5,61.5,4.3,30.25,292.5,178.3,107.33
2018,8,17,17,30,662.0,57.0,4.2,29.0,240.0,123.93,67.48
2018,8,17,17,45,599.0,50.5,4.15,27.75,189.5,68.36,35.18
2018,8,17,18,0,536.0,44.0,4.1,26.5,139.0,36.68,25.3
2018,8,17,18,15,433.5,35.5,4.0,25.45,96.0,29.52,18.75
2018,8,17,18,30,331.0,27.0,3.9,24.4,53.0,22.5,9.54
2018,8,17,18,45,179.5,15.5,3.85,23.3,28.0,12.2,0.0
2018,8,17,19,0,28.0,4.0,3.8,22.2,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,3.75,21.7,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,2.35,14.75,5.0,0.0,0.0
2018,8,18,5,30,79.0,9.0,2.6,15.3,10.0,7.08,0.0
2018,8,18,5,45,218.0,21.5,2.9,15.9,40.5,17.78,0.0
2018,8,18,6,0,357.0,34.0,3.2,16.5,71.0,28.18,17.61
2018,8,18,6,15,449.5,43.0,3.1,17.3,116.5,35.48,25.08
2018,8,18,6,30,542.0,52.0,3.0,18.1,162.0,50.95,31.68
2018,8,18,6,45,602.0,58.5,2.9,18.9,213.5,98.64,54.57
2018,8,18,7,0,662.0,65.0,2.8,19.7,265.0,153.35,92.96
2018,8,18,7,15,702.5,70.0,2.75,20.75,318.5,211.84,140.35
2018,8,18,7,30,743.0,75.0,2.7,21.8,372.0,271.65,190.78
2018,8,18,7,45,772.5,79.0,2.7,22.8,424.5,330.63,241.02
2018,8,18,8,0,802.0,83.0,2.7,23.8,477.0,391.63,291.77
2018,8,18,8,15,824.0,86.0,2.65,24.8,527.0,450.09,339.02
2018,8,18,8,30,846.0,89.0,2.6,25.8,577.0,509.03,384.8
2018,8,18,8,45,862.5,91.5,2.55,26.85,623.5,562.04,424.44
2018,8,18,9,0,879.0,94.0,2.5,27.9,670.0,616.15,463.2
2018,8,18,9,15,878.5,102.0,2.5,28.85,708.5,663.51,495.94
2018,8,18,9,30,878.0,110.0,2.5,29.8,747.0,708.05,525.54
2018,8,18,9,45,871.5,120.5,2.5,30.75,778.5,747.57,550.62
2018,8,18,10,0,865.0,131.0,2.5,31.7,810.0,792.36,578.16
2018,8,18,10,15,874.0,132.5,2.5,32.4,840.0,820.04,594.14
2018,8,18,10,30,883.0,134.0,2.5,33.1,870.0,853.89,613.58
2018,8,18,10,45,889.5,134.5,2.55,33.85,892.5,881.86,629.18
2018,8,18,11,0,896.0,135.0,2.6,34.6,915.0,906.66,642.67
2018,8,18,11,15,900.0,135.5,2.65,35.2,930.0,925.96,653.04
2018,8,18,11,30,904.0,136.0,2.7,35.8,945.0,941.75,661.24
2018,8,18,11,45,907.5,135.5,2.8,36.4,952.5,952.64,666.83
2018,8,18,12,0,911.0,135.0,2.9,37.0,960.0,959.89,670.24
2018,8,18,12,15,908.0,137.5,3.05,37.25,959.0,960.2,670.76
2018,8,18,12,30,905.0,140.0,3.2,37.5,958.0,956.8,669.07
2018,8,18,12,45,899.0,142.0,3.35,37.7,948.0,946.61,663.33
2018,8,18,13,0,893.0,144.0,3.5,37.9,938.0,932.87,655.4
2018,8,18,13,15,890.0,142.5,3.65,37.85,921.0,915.23,645.69
2018,8,18,13,30,887.0,141.0,3.8,37.8,904.0,894.14,633.73
2018,8,18,13,45,882.0,138.5,3.95,37.75,880.0,867.16,617.88
2018,8,18,14,0,877.0,136.0,4.1,37.7,856.0,837.0,599.84
2018,8,18,14,15,869.0,134.0,4.2,37.4,825.0,811.44,585.01
2018,8,18,14,30,861.0,132.0,4.3,37.1,794.0,772.74,560.07
2018,8,18,14,45,851.5,129.0,4.4,36.8,757.0,729.59,531.56
2018,8,18,15,0,842.0,126.0,4.5,36.5,720.0,684.3,500.82
2018,8,18,15,15,827.0,123.0,4.5,36.5,677.0,633.76,464.7
2018,8,18,15,30,812.0,120.0,4.5,36.5,634.0,582.06,426.87
2018,8,18,15,45,793.0,116.0,4.6,35.45,586.5,526.55,387.14
2018,8,18,16,0,774.0,112.0,4.7,34.4,539.0,470.42,345.45
2018,8,18,16,15,747.5,106.5,4.7,33.5,487.5,410.07,298.79
2018,8,18,16,30,721.0,101.0,4.7,32.6,436.0,351.08,251.68
2018,8,18,16,45,685.5,95.5,4.7,31.65,383.5,291.12,202.99
2018,8,18,17,0,650.0,90.0,4.7,30.7,331.0,234.19,156.27
2018,8,18,17,15,600.5,82.5,4.6,29.4,278.0,176.54,110.68
2018,8,18,17,30,551.0,75.0,4.5,28.1,225.0,124.32,72.48
2018,8,18,17,45,481.5,64.5,4.4,26.8,175.5,74.49,42.94
2018,8,18,18,0,412.0,54.0,4.3,25.5,126.0,43.89,31.44
2018,8,18,18,15,313.0,41.0,4.25,24.45,85.0,33.53,22.04
2018,8,18,18,30,214.0,28.0,4.2,23.4,44.0,21.34,7.78
2018,8,18,18,45,113.5,15.0,4.1,22.35,23.0,11.8,0.0
2018,8,18,19,0,13.0,2.0,4.0,21.3,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,4.0,20.75,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,20.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,22.0,4.0,2.55,14.25,4.0,0.0,0.0
2018,8,19,5,30,44.0,8.0,2.8,14.7,8.0,6.29,0.0
2018,8,19,5,45,143.5,22.0,3.05,15.2,34.5,16.69,0.0
2018,8,19,6,0,243.0,36.0,3.3,15.7,61.0,27.34,16.82
2018,8,19,6,15,331.0,49.5,3.3,16.45,104.0,37.6,26.97
2018,8,19,6,30,419.0,63.0,3.3,17.2,147.0,58.57,38.56
2018,8,19,6,45,483.0,72.5,3.3,17.9,196.5,101.61,61.4
2018,8,19,7,0,547.0,82.0,3.3,18.6,246.0,152.45,97.7
2018,8,19,7,15,593.5,89.5,3.35,19.4,298.5,205.41,140.61
2018,8,19,7,30,640.0,97.0,3.4,20.2,351.0,263.31,189.32
2018,8,19,7,45,674.5,102.5,3.4,21.0,403.0,320.13,237.71
2018,8,19,8,0,709.0,108.0,3.4,21.8,455.0,379.71,287.48
2018,8,19,8,15,735.5,113.0,3.4,22.7,505.5,437.76,334.74
2018,8,19,8,30,762.0,118.0,3.4,23.6,556.0,496.99,381.35
2018,8,19,8,45,782.5,121.0,3.45,24.5,602.5,551.55,423.07
2018,8,19,9,0,803.0,124.0,3.5,25.4,649.0,605.92,463.27
2018,8,19,9,15,819.0,127.0,3.55,26.2,691.5,656.94,499.95
2018,8,19,9,30,835.0,130.0,3.6,27.0,734.0,706.79,534.69
2018,8,19,9,45,847.5,132.5,3.65,27.75,771.0,752.17,565.46
2018,8,19,10,0,860.0,135.0,3.7,28.5,808.0,795.53,594.08
2018,8,19,10,15,870.5,136.0,3.75,29.15,838.5,833.61,618.16
2018,8,19,10,30,881.0,137.0,3.8,29.8,869.0,858.01,632.21
2018,8,19,10,45,890.0,137.0,3.85,30.45,893.0,887.61,649.76
2018,8,19,11,0,899.0,137.0,3.9,31.1,917.0,914.14,665.11
2018,8,19,11,15,904.0,136.5,3.95,31.55,932.0,933.47,676.21
2018,8,19,11,30,909.0,136.0,4.0,32.0,947.0,949.3,685.11
2018,8,19,11,45,914.5,135.0,4.0,32.45,956.0,961.56,691.47
2018,8,19,12,0,920.0,134.0,4.0,32.9,965.0,970.17,695.55
2018,8,19,12,15,920.0,134.0,4.05,33.15,964.0,970.94,695.54
2018,8,19,12,30,920.0,134.0,4.1,33.4,963.0,967.95,693.26
2018,8,19,12,45,917.5,133.5,4.1,33.65,953.5,958.51,686.67
2018,8,19,13,0,915.0,133.0,4.1,33.9,944.0,945.38,677.85
2018,8,19,13,15,912.5,131.5,4.15,33.95,927.5,927.73,667.01
2018,8,19,13,30,910.0,130.0,4.2,34.0,911.0,906.52,653.89
2018,8,19,13,45,906.5,127.5,4.25,34.05,887.0,880.1,637.36
2018,8,19,14,0,903.0,125.0,4.3,34.1,863.0,850.36,618.61
2018,8,19,14,15,895.0,122.5,4.3,33.9,831.0,813.96,595.72
2018,8,19,14,30,887.0,120.0,4.3,33.7,799.0,774.82,570.22
2018,8,19,14,45,879.0,116.5,4.35,33.5,762.0,732.24,541.29
2018,8,19,15,0,871.0,113.0,4.4,33.3,725.0,692.99,513.82
2018,8,19,15,15,858.0,110.0,4.4,33.3,682.0,642.38,477.2
2018,8,19,15,30,845.0,107.0,4.4,33.3,639.0,590.38,438.66
2018,8,19,15,45,827.0,103.5,4.45,32.35,591.5,534.21,397.66
2018,8,19,16,0,809.0,100.0,4.5,31.4,544.0,477.72,354.82
2018,8,19,16,15,788.5,94.5,4.55,30.5,493.5,418.38,308.23
2018,8,19,16,30,768.0,89.0,4.6,29.6,443.0,359.64,260.48
2018,8,19,16,45,737.0,84.0,4.6,28.75,390.5,297.28,208.84
2018,8,19,17,0,706.0,79.0,4.6,27.9,338.0,238.89,159.82
2018,8,19,17,15,659.5,72.5,4.5,26.65,284.5,179.26,111.66
2018,8,19,17,30,613.0,66.0,4.4,25.4,231.0,124.61,70.91
2018,8,19,17,45,542.5,57.5,4.35,24.15,180.0,72.42,39.99
2018,8,19,18,0,472.0,49.0,4.3,22.9,129.0,40.32,28.72
2018,8,19,18,15,363.5,38.0,4.2,21.9,87.0,31.34,20.37
2018,8,19,18,30,255.0,27.0,4.1,20.9,45.0,22.4,7.1
2018,8,19,18,45,136.0,15.0,4.05,19.85,23.5,11.8,0.0
2018,8,19,19,0,17.0,3.0,4.0,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,4.0,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
