Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,20,5,15,22.0,3.5,2.85,14.15,3.5,0.0,0.0
2018,8,20,5,30,44.0,7.0,3.0,14.5,7.0,5.51,0.0
2018,8,20,5,45,145.0,21.0,3.15,14.85,33.0,15.95,0.0
2018,8,20,6,0,246.0,35.0,3.3,15.2,59.0,26.62,16.09
2018,8,20,6,15,331.5,48.0,3.3,15.75,101.5,36.54,26.09
2018,8,20,6,30,417.0,61.0,3.3,16.3,144.0,58.34,37.7
2018,8,20,6,45,477.0,72.0,3.3,16.8,193.5,102.34,62.21
2018,8,20,7,0,537.0,83.0,3.3,17.3,243.0,153.66,99.65
2018,8,20,7,15,581.0,91.0,3.25,18.0,294.5,206.1,142.61
2018,8,20,7,30,625.0,99.0,3.2,18.7,346.0,263.2,191.02
2018,8,20,7,45,657.0,106.0,3.2,19.35,397.0,319.79,239.57
2018,8,20,8,0,689.0,113.0,3.2,20.0,448.0,378.94,289.32
2018,8,20,8,15,713.5,118.5,3.2,20.75,497.5,435.65,335.89
2018,8,20,8,30,738.0,124.0,3.2,21.5,547.0,493.4,381.75
2018,8,20,8,45,757.0,128.5,3.2,22.25,592.5,547.91,423.71
2018,8,20,9,0,776.0,133.0,3.2,23.0,638.0,600.86,463.16
2018,8,20,9,15,783.0,140.5,3.25,23.65,678.0,649.09,498.18
2018,8,20,9,30,790.0,148.0,3.3,24.3,718.0,695.47,530.86
2018,8,20,9,45,791.5,157.0,3.3,25.0,751.5,737.15,558.97
2018,8,20,10,0,793.0,166.0,3.3,25.7,785.0,776.14,584.47
2018,8,20,10,15,805.0,167.0,3.4,26.25,815.0,813.57,609.43
2018,8,20,10,30,817.0,168.0,3.5,26.8,845.0,848.6,632.1
2018,8,20,10,45,827.5,166.5,3.55,27.35,868.0,877.5,649.6
2018,8,20,11,0,838.0,165.0,3.6,27.9,891.0,903.48,665.07
2018,8,20,11,15,844.0,165.5,3.7,28.3,906.5,924.23,677.72
2018,8,20,11,30,850.0,166.0,3.8,28.7,922.0,941.61,688.2
2018,8,20,11,45,855.0,164.0,3.9,29.1,929.5,952.27,694.33
2018,8,20,12,0,860.0,162.0,4.0,29.5,937.0,959.33,698.21
2018,8,20,12,15,865.5,158.5,4.15,29.7,937.5,961.74,699.99
2018,8,20,12,30,871.0,155.0,4.3,29.9,938.0,960.39,699.43
2018,8,20,12,45,876.5,150.0,4.4,30.05,931.0,938.97,685.56
2018,8,20,13,0,882.0,145.0,4.5,30.2,924.0,929.43,679.77
2018,8,20,13,15,878.0,144.0,4.6,30.1,907.0,911.35,668.92
2018,8,20,13,30,874.0,143.0,4.7,30.0,890.0,889.89,656.02
2018,8,20,13,45,867.5,141.5,4.85,29.9,865.5,874.38,647.56
2018,8,20,14,0,861.0,140.0,5.0,29.8,841.0,843.18,628.25
2018,8,20,14,15,853.0,137.5,5.05,29.5,810.0,806.95,605.15
2018,8,20,14,30,845.0,135.0,5.1,29.2,779.0,768.08,578.88
2018,8,20,14,45,834.5,131.5,5.2,28.9,741.5,724.11,548.59
2018,8,20,15,0,824.0,128.0,5.3,28.6,704.0,678.14,516.06
2018,8,20,15,15,808.5,124.5,5.3,28.6,661.0,627.35,478.2
2018,8,20,15,30,793.0,121.0,5.3,28.6,618.0,575.52,438.66
2018,8,20,15,45,775.0,116.0,5.35,27.45,571.0,520.3,397.53
2018,8,20,16,0,757.0,111.0,5.4,26.3,524.0,464.52,354.38
2018,8,20,16,15,734.0,104.5,5.35,25.45,473.5,405.38,306.58
2018,8,20,16,30,711.0,98.0,5.3,24.6,423.0,347.27,258.17
2018,8,20,16,45,679.0,92.0,5.3,23.75,372.0,288.28,208.21
2018,8,20,17,0,647.0,86.0,5.3,22.9,321.0,231.96,160.04
2018,8,20,17,15,598.5,78.0,5.15,21.9,268.5,174.05,112.34
2018,8,20,17,30,550.0,70.0,5.0,20.9,216.0,121.5,72.27
2018,8,20,17,45,476.0,60.0,4.9,19.85,166.0,71.7,41.65
2018,8,20,18,0,402.0,50.0,4.8,18.8,116.0,40.71,29.53
2018,8,20,18,15,308.0,38.0,4.7,18.1,78.0,31.14,20.42
2018,8,20,18,30,214.0,26.0,4.6,17.4,40.0,21.5,4.77
2018,8,20,18,45,113.5,14.0,4.45,16.7,21.0,11.02,0.0
2018,8,20,19,0,13.0,2.0,4.3,16.0,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.15,15.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,5,15,18.0,3.0,2.05,12.65,3.0,0.0,0.0
2018,8,21,5,30,36.0,6.0,2.4,13.2,6.0,4.72,0.0
2018,8,21,5,45,149.5,21.0,2.7,13.7,33.5,15.95,0.0
2018,8,21,6,0,263.0,36.0,3.0,14.2,61.0,27.39,16.59
2018,8,21,6,15,351.5,48.5,3.05,14.7,104.0,39.54,28.78
2018,8,21,6,30,440.0,61.0,3.1,15.2,147.0,60.48,38.56
2018,8,21,6,45,497.5,72.0,3.15,15.7,197.0,105.91,64.37
2018,8,21,7,0,555.0,83.0,3.2,16.2,247.0,158.34,103.18
2018,8,21,7,15,597.0,91.5,3.1,16.75,298.5,212.05,147.7
2018,8,21,7,30,639.0,100.0,3.0,17.3,350.0,270.18,197.43
2018,8,21,7,45,667.5,107.5,2.9,17.9,401.0,327.02,246.48
2018,8,21,8,0,696.0,115.0,2.8,18.5,452.0,386.01,296.23
2018,8,21,8,15,719.5,120.5,2.75,19.1,501.0,442.81,343.0
2018,8,21,8,30,743.0,126.0,2.7,19.7,550.0,500.52,388.92
2018,8,21,8,45,761.5,130.5,2.65,20.35,595.5,555.13,430.9
2018,8,21,9,0,780.0,135.0,2.6,21.0,641.0,609.48,471.22
2018,8,21,9,15,760.5,155.0,2.65,21.5,674.5,653.3,502.82
2018,8,21,9,30,741.0,175.0,2.7,22.0,708.0,692.97,530.48
2018,8,21,9,45,707.5,203.5,2.75,22.5,732.5,725.84,552.28
2018,8,21,10,0,674.0,232.0,2.8,23.0,757.0,753.18,569.65
2018,8,21,10,15,687.0,234.0,2.85,23.5,786.0,789.77,594.08
2018,8,21,10,30,700.0,236.0,2.9,24.0,815.0,824.34,616.66
2018,8,21,10,45,713.0,234.0,3.0,24.5,837.0,853.14,635.43
2018,8,21,11,0,726.0,232.0,3.1,25.0,859.0,879.4,652.34
2018,8,21,11,15,732.5,232.5,3.2,25.4,874.0,899.43,665.09
2018,8,21,11,30,739.0,233.0,3.3,25.8,889.0,916.37,675.77
2018,8,21,11,45,743.0,232.5,3.45,26.15,896.0,926.92,682.64
2018,8,21,12,0,747.0,232.0,3.6,26.5,903.0,934.12,687.33
2018,8,21,12,15,736.5,237.5,3.7,26.65,898.5,930.18,684.57
2018,8,21,12,30,726.0,243.0,3.8,26.8,894.0,922.8,679.63
2018,8,21,12,45,710.0,250.0,3.9,26.95,881.0,908.49,669.97
2018,8,21,13,0,694.0,257.0,4.0,27.1,868.0,891.06,658.24
2018,8,21,13,15,693.0,252.0,4.1,27.05,852.5,873.46,647.34
2018,8,21,13,30,692.0,247.0,4.2,27.0,837.0,852.8,634.25
2018,8,21,13,45,689.0,241.0,4.3,27.0,814.5,826.67,617.15
2018,8,21,14,0,686.0,235.0,4.4,27.0,792.0,797.81,597.96
2018,8,21,14,15,676.5,230.0,4.45,26.75,761.5,762.2,574.09
2018,8,21,14,30,667.0,225.0,4.5,26.5,731.0,724.57,548.41
2018,8,21,14,45,655.0,218.0,4.6,26.25,694.5,681.7,518.82
2018,8,21,15,0,643.0,211.0,4.7,26.0,658.0,637.48,487.52
2018,8,21,15,15,624.5,204.0,4.7,26.0,616.0,588.15,450.89
2018,8,21,15,30,606.0,197.0,4.7,26.0,574.0,533.75,409.81
2018,8,21,15,45,582.5,186.5,4.75,25.0,526.5,478.91,369.01
2018,8,21,16,0,559.0,176.0,4.8,24.0,479.0,425.03,327.59
2018,8,21,16,15,527.5,165.0,4.75,23.25,429.0,368.69,282.66
2018,8,21,16,30,496.0,154.0,4.7,22.5,379.0,314.8,238.62
2018,8,21,16,45,460.5,142.0,4.65,21.8,331.0,261.65,194.52
2018,8,21,17,0,425.0,130.0,4.6,21.1,283.0,212.0,153.07
2018,8,21,17,15,377.5,114.5,4.5,20.3,234.0,161.33,112.01
2018,8,21,17,30,330.0,99.0,4.4,19.5,185.0,116.23,77.46
2018,8,21,17,45,270.0,80.0,4.25,18.7,140.0,72.98,48.16
2018,8,21,18,0,210.0,61.0,4.1,17.9,95.0,44.75,33.07
2018,8,21,18,15,144.0,40.5,3.95,17.4,60.0,30.09,19.44
2018,8,21,18,30,78.0,20.0,3.8,16.9,25.0,15.22,0.0
2018,8,21,18,45,39.0,10.0,3.6,16.45,12.5,7.87,0.0
2018,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,5,15,7.5,2.0,1.15,12.65,2.0,0.0,0.0
2018,8,22,5,30,15.0,4.0,1.2,13.3,4.0,3.15,0.0
2018,8,22,5,45,75.0,19.0,1.3,13.95,25.5,14.3,0.0
2018,8,22,6,0,135.0,34.0,1.4,14.6,47.0,25.43,14.76
2018,8,22,6,15,202.0,54.0,1.6,15.25,86.5,39.85,28.95
2018,8,22,6,30,269.0,74.0,1.8,15.9,126.0,62.96,42.72
2018,8,22,6,45,323.5,92.0,1.95,16.5,173.5,103.03,68.35
2018,8,22,7,0,378.0,110.0,2.1,17.1,221.0,149.91,103.48
2018,8,22,7,15,425.0,124.0,2.1,17.65,271.5,198.65,142.9
2018,8,22,7,30,472.0,138.0,2.1,18.2,322.0,252.68,187.65
2018,8,22,7,45,511.0,148.0,2.1,18.75,372.5,305.76,231.93
2018,8,22,8,0,550.0,158.0,2.1,19.3,423.0,362.45,278.4
2018,8,22,8,15,582.0,165.0,2.1,19.9,472.0,416.75,322.03
2018,8,22,8,30,614.0,172.0,2.1,20.5,521.0,478.34,369.87
2018,8,22,8,45,642.0,176.0,2.1,21.1,567.0,532.12,410.58
2018,8,22,9,0,670.0,180.0,2.1,21.7,613.0,586.78,450.75
2018,8,22,9,15,698.0,179.5,2.15,22.35,656.0,638.02,487.55
2018,8,22,9,30,726.0,179.0,2.2,23.0,699.0,689.26,523.41
2018,8,22,9,45,753.5,175.0,2.25,23.65,738.0,736.54,555.73
2018,8,22,10,0,781.0,171.0,2.3,24.3,777.0,782.93,586.74
2018,8,22,10,15,793.0,171.5,2.4,24.9,806.5,814.16,607.24
2018,8,22,10,30,805.0,172.0,2.5,25.5,836.0,848.5,629.26
2018,8,22,10,45,815.5,172.0,2.6,26.1,859.5,878.52,647.58
2018,8,22,11,0,826.0,172.0,2.7,26.7,883.0,905.67,663.94
2018,8,22,11,15,832.5,171.5,2.8,27.15,898.0,925.75,676.02
2018,8,22,11,30,839.0,171.0,2.9,27.6,913.0,942.49,685.99
2018,8,22,11,45,843.5,169.5,3.0,28.1,920.5,953.03,691.86
2018,8,22,12,0,848.0,168.0,3.1,28.6,928.0,959.98,695.52
2018,8,22,12,15,845.0,169.5,3.2,28.85,925.5,959.19,694.97
2018,8,22,12,30,842.0,171.0,3.3,29.1,923.0,954.75,692.19
2018,8,22,12,45,835.0,173.0,3.4,29.4,912.5,943.54,684.96
2018,8,22,13,0,828.0,175.0,3.5,29.7,902.0,928.84,675.55
2018,8,22,13,15,826.0,171.5,3.6,29.75,885.0,910.18,664.26
2018,8,22,13,30,824.0,168.0,3.7,29.8,868.0,888.14,650.74
2018,8,22,13,45,821.0,164.5,3.8,29.9,845.0,861.98,634.3
2018,8,22,14,0,818.0,161.0,3.9,30.0,822.0,832.7,615.68
2018,8,22,14,15,810.5,157.0,4.0,29.75,791.0,796.48,592.29
2018,8,22,14,30,803.0,153.0,4.1,29.5,760.0,757.74,566.56
2018,8,22,14,45,792.5,149.0,4.25,29.3,723.0,714.55,537.13
2018,8,22,15,0,782.0,145.0,4.4,29.1,686.0,672.14,507.41
2018,8,22,15,15,765.5,140.5,4.4,29.1,643.0,620.69,469.68
2018,8,22,15,30,749.0,136.0,4.4,29.1,600.0,568.44,430.48
2018,8,22,15,45,730.0,130.0,4.5,28.1,553.0,513.01,389.67
2018,8,22,16,0,711.0,124.0,4.6,27.1,506.0,457.66,347.42
2018,8,22,16,15,687.0,117.0,4.6,26.3,457.0,399.73,301.26
2018,8,22,16,30,663.0,110.0,4.6,25.5,408.0,343.04,254.66
2018,8,22,16,45,629.0,102.0,4.6,24.65,356.5,284.08,205.48
2018,8,22,17,0,595.0,94.0,4.6,23.8,305.0,228.16,158.32
2018,8,22,17,15,545.5,85.0,4.55,22.75,254.0,172.05,112.55
2018,8,22,17,30,496.0,76.0,4.5,21.7,203.0,121.53,74.14
2018,8,22,17,45,426.0,63.5,4.4,20.65,155.0,73.03,43.54
2018,8,22,18,0,356.0,51.0,4.3,19.6,107.0,38.84,27.71
2018,8,22,18,15,253.5,36.5,4.15,18.9,69.0,27.76,17.18
2018,8,22,18,30,151.0,22.0,4.0,18.2,31.0,16.72,0.0
2018,8,22,18,45,75.5,11.0,3.9,17.45,15.5,8.65,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.5,1.65,12.4,2.5,0.0,0.0
2018,8,23,5,30,26.0,5.0,1.9,13.1,5.0,3.93,0.0
2018,8,23,5,45,119.0,19.5,2.15,13.8,29.0,15.34,0.0
2018,8,23,6,0,212.0,34.0,2.4,14.5,53.0,25.73,14.7
2018,8,23,6,15,299.0,49.0,2.55,15.1,95.5,37.0,26.44
2018,8,23,6,30,386.0,64.0,2.7,15.7,138.0,61.04,38.43
2018,8,23,6,45,448.0,76.0,2.85,16.25,187.0,104.63,64.57
2018,8,23,7,0,510.0,88.0,3.0,16.8,236.0,159.22,105.69
2018,8,23,7,15,556.0,97.5,3.0,17.3,288.0,212.3,149.61
2018,8,23,7,30,602.0,107.0,3.0,17.8,340.0,270.37,199.0
2018,8,23,7,45,636.0,114.5,3.0,18.3,391.5,327.3,247.83
2018,8,23,8,0,670.0,122.0,3.0,18.8,443.0,387.06,298.05
2018,8,23,8,15,696.5,127.5,3.0,19.35,492.5,444.14,344.98
2018,8,23,8,30,723.0,133.0,3.0,19.9,542.0,502.47,391.45
2018,8,23,8,45,744.0,137.0,3.05,20.45,588.0,557.29,434.0
2018,8,23,9,0,765.0,141.0,3.1,21.0,634.0,612.1,475.28
2018,8,23,9,15,760.5,154.0,3.15,21.55,670.5,658.44,508.91
2018,8,23,9,30,756.0,167.0,3.2,22.1,707.0,702.04,539.62
2018,8,23,9,45,741.5,184.0,3.3,22.6,735.5,739.13,565.06
2018,8,23,10,0,727.0,201.0,3.4,23.1,764.0,772.45,587.3
2018,8,23,10,15,738.0,203.5,3.5,23.55,793.0,809.3,612.3
2018,8,23,10,30,749.0,206.0,3.6,24.0,822.0,843.89,635.33
2018,8,23,10,45,757.0,208.0,3.65,24.45,844.5,872.98,654.05
2018,8,23,11,0,765.0,210.0,3.7,24.9,867.0,899.24,670.67
2018,8,23,11,15,769.0,211.5,3.8,25.2,881.0,918.46,683.05
2018,8,23,11,30,773.0,213.0,3.9,25.5,895.0,934.42,693.03
2018,8,23,11,45,774.5,214.0,4.0,25.85,901.5,944.25,698.86
2018,8,23,12,0,776.0,215.0,4.1,26.2,908.0,950.59,702.49
2018,8,23,12,15,768.0,219.0,4.2,26.3,904.0,947.53,700.63
2018,8,23,12,30,760.0,223.0,4.3,26.4,900.0,940.94,696.58
2018,8,23,12,45,747.0,228.5,4.35,26.5,888.0,927.78,687.57
2018,8,23,13,0,734.0,234.0,4.4,26.6,876.0,911.37,676.39
2018,8,23,13,15,729.5,231.0,4.5,26.55,859.0,891.7,663.93
2018,8,23,13,30,725.0,228.0,4.6,26.5,842.0,868.98,649.44
2018,8,23,13,45,718.0,224.0,4.7,26.45,817.5,840.37,630.83
2018,8,23,14,0,711.0,220.0,4.8,26.4,793.0,809.12,610.13
2018,8,23,14,15,701.5,215.0,4.85,26.1,762.0,772.6,585.7
2018,8,23,14,30,692.0,210.0,4.9,25.8,731.0,733.99,559.35
2018,8,23,14,45,678.5,204.5,4.95,25.55,694.0,690.28,528.64
2018,8,23,15,0,665.0,199.0,5.0,25.3,657.0,645.25,496.29
2018,8,23,15,15,647.0,192.0,5.0,25.3,614.5,595.12,458.82
2018,8,23,15,30,629.0,185.0,5.0,25.3,572.0,544.63,420.29
2018,8,23,15,45,607.0,176.5,5.0,24.35,526.0,485.61,375.96
2018,8,23,16,0,585.0,168.0,5.0,23.4,480.0,432.74,334.87
2018,8,23,16,15,556.5,157.5,5.0,22.75,431.0,376.51,289.62
2018,8,23,16,30,528.0,147.0,5.0,22.1,382.0,322.33,244.89
2018,8,23,16,45,491.0,135.5,4.95,21.4,332.5,267.16,198.8
2018,8,23,17,0,454.0,124.0,4.9,20.7,283.0,215.62,155.45
2018,8,23,17,15,404.5,108.5,4.85,19.9,233.0,162.7,112.26
2018,8,23,17,30,355.0,93.0,4.8,19.1,183.0,115.6,75.93
2018,8,23,17,45,292.5,75.0,4.7,18.3,137.5,72.06,46.6
2018,8,23,18,0,230.0,57.0,4.6,17.5,92.0,42.18,30.77
2018,8,23,18,15,156.5,38.0,4.5,16.95,57.5,28.39,17.59
2018,8,23,18,30,83.0,19.0,4.4,16.4,23.0,14.43,0.0
2018,8,23,18,45,41.5,9.5,4.25,15.9,11.5,7.47,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,11.75,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,18.0,2.4,12.9,24.5,14.16,0.0
2018,8,24,6,0,149.0,33.0,2.7,13.5,46.0,24.76,13.68
2018,8,24,6,15,226.5,51.5,2.8,14.0,86.5,38.31,27.65
2018,8,24,6,30,304.0,70.0,2.9,14.5,127.0,63.65,41.86
2018,8,24,6,45,366.5,85.5,3.0,15.05,175.5,105.21,68.48
2018,8,24,7,0,429.0,101.0,3.1,15.6,224.0,154.47,105.84
2018,8,24,7,15,477.5,112.5,3.0,16.15,275.0,204.91,147.46
2018,8,24,7,30,526.0,124.0,2.9,16.7,326.0,260.68,194.56
2018,8,24,7,45,564.5,132.0,2.85,17.25,377.0,315.14,240.91
2018,8,24,8,0,603.0,140.0,2.8,17.8,428.0,378.07,293.13
2018,8,24,8,15,632.0,147.0,2.7,18.45,477.0,434.31,338.78
2018,8,24,8,30,661.0,154.0,2.6,19.1,526.0,492.23,384.25
2018,8,24,8,45,685.0,158.5,2.55,19.75,572.0,546.5,425.65
2018,8,24,9,0,709.0,163.0,2.5,20.4,618.0,601.17,466.01
2018,8,24,9,15,707.0,176.0,2.55,21.0,654.5,646.58,498.61
2018,8,24,9,30,705.0,189.0,2.6,21.6,691.0,689.61,528.6
2018,8,24,9,45,693.0,206.0,2.6,22.2,719.5,726.29,552.91
2018,8,24,10,0,681.0,223.0,2.6,22.8,748.0,759.54,574.21
2018,8,24,10,15,694.0,225.0,2.7,23.35,777.5,796.35,598.81
2018,8,24,10,30,707.0,227.0,2.8,23.9,807.0,831.13,621.63
2018,8,24,10,45,717.5,228.5,2.9,24.45,830.0,861.05,640.85
2018,8,24,11,0,728.0,230.0,3.0,25.0,853.0,888.35,658.15
2018,8,24,11,15,734.5,230.0,3.1,25.45,867.5,907.9,670.41
2018,8,24,11,30,741.0,230.0,3.2,25.9,882.0,924.34,680.6
2018,8,24,11,45,745.5,229.5,3.3,26.35,889.5,935.24,687.11
2018,8,24,12,0,750.0,229.0,3.4,26.8,897.0,942.78,691.45
2018,8,24,12,15,741.5,233.5,3.5,27.0,893.0,939.54,689.13
2018,8,24,12,30,733.0,238.0,3.6,27.2,889.0,932.85,684.63
2018,8,24,12,45,720.0,243.0,3.7,27.45,876.5,919.17,675.32
2018,8,24,13,0,707.0,248.0,3.8,27.7,864.0,902.33,663.94
2018,8,24,13,15,703.5,244.5,3.9,27.7,847.5,883.39,652.08
2018,8,24,13,30,700.0,241.0,4.0,27.7,831.0,861.45,638.1
2018,8,24,13,45,694.5,235.5,4.05,27.75,807.0,833.19,619.35
2018,8,24,14,0,689.0,230.0,4.1,27.8,783.0,802.3,598.63
2018,8,24,14,15,679.5,225.0,4.2,27.6,752.5,766.28,574.79
2018,8,24,14,30,670.0,220.0,4.3,27.4,722.0,728.24,549.08
2018,8,24,14,45,657.0,213.5,4.35,27.2,685.0,684.64,518.76
2018,8,24,15,0,644.0,207.0,4.4,27.0,648.0,639.77,486.88
2018,8,24,15,15,625.5,199.5,4.4,27.0,605.5,589.63,449.97
2018,8,24,15,30,607.0,192.0,4.4,27.0,563.0,534.22,408.47
2018,8,24,15,45,585.0,182.5,4.45,26.2,517.0,480.67,368.61
2018,8,24,16,0,563.0,173.0,4.5,25.4,471.0,427.9,328.09
2018,8,24,16,15,535.0,161.5,4.45,24.65,422.5,372.04,283.81
2018,8,24,16,30,507.0,150.0,4.4,23.9,374.0,318.26,240.06
2018,8,24,16,45,469.0,137.5,4.4,23.2,324.0,263.03,194.58
2018,8,24,17,0,431.0,125.0,4.4,22.5,274.0,211.63,151.91
2018,8,24,17,15,382.0,109.0,4.3,21.55,225.0,159.68,109.96
2018,8,24,17,30,333.0,93.0,4.2,20.6,176.0,113.54,74.6
2018,8,24,17,45,272.0,74.0,4.1,19.65,131.0,70.6,45.56
2018,8,24,18,0,211.0,55.0,4.0,18.7,86.0,40.67,29.24
2018,8,24,18,15,141.5,35.5,3.9,18.05,53.0,26.52,15.67
2018,8,24,18,30,72.0,16.0,3.8,17.4,20.0,12.13,0.0
2018,8,24,18,45,36.0,8.0,3.7,16.75,10.0,6.29,0.0
2018,8,24,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,11.2,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,11.9,3.0,0.0,0.0
2018,8,25,5,45,91.0,17.0,1.85,12.55,24.0,13.38,0.0
2018,8,25,6,0,164.0,31.0,2.0,13.2,45.0,23.38,12.27
2018,8,25,6,15,243.5,48.5,2.15,13.85,85.5,36.31,25.88
2018,8,25,6,30,323.0,66.0,2.3,14.5,126.0,62.77,40.2
2018,8,25,6,45,385.0,80.5,2.45,15.15,174.5,104.85,67.18
2018,8,25,7,0,447.0,95.0,2.6,15.8,223.0,154.53,105.01
2018,8,25,7,15,494.5,106.5,2.55,16.5,274.0,205.9,147.5
2018,8,25,7,30,542.0,118.0,2.5,17.2,325.0,262.48,195.25
2018,8,25,7,45,579.0,126.5,2.45,17.9,376.5,322.55,245.84
2018,8,25,8,0,616.0,135.0,2.4,18.6,428.0,381.6,294.6
2018,8,25,8,15,644.0,142.5,2.35,19.35,477.5,438.58,340.48
2018,8,25,8,30,672.0,150.0,2.3,20.1,527.0,497.13,385.99
2018,8,25,8,45,695.0,155.0,2.25,20.9,573.0,551.87,427.08
2018,8,25,9,0,718.0,160.0,2.2,21.7,619.0,606.91,466.93
2018,8,25,9,15,710.5,175.5,2.15,22.45,654.5,651.38,497.59
2018,8,25,9,30,703.0,191.0,2.1,23.2,690.0,692.96,525.15
2018,8,25,9,45,684.5,212.5,2.1,23.95,718.0,728.65,547.82
2018,8,25,10,0,666.0,234.0,2.1,24.7,746.0,760.32,567.11
2018,8,25,10,15,677.0,238.0,2.1,25.4,775.0,796.94,590.06
2018,8,25,10,30,688.0,242.0,2.1,26.1,804.0,831.47,611.09
2018,8,25,10,45,697.0,243.5,2.1,26.75,826.0,859.79,627.81
2018,8,25,11,0,706.0,245.0,2.1,27.4,848.0,885.47,642.6
2018,8,25,11,15,712.0,246.5,2.15,27.95,863.0,905.65,654.36
2018,8,25,11,30,718.0,248.0,2.2,28.5,878.0,922.76,664.12
2018,8,25,11,45,722.5,248.0,2.25,29.05,885.5,933.97,670.1
2018,8,25,12,0,727.0,248.0,2.3,29.6,893.0,941.86,674.03
2018,8,25,12,15,739.5,240.0,2.45,30.0,895.5,946.48,677.54
2018,8,25,12,30,752.0,232.0,2.6,30.4,898.0,947.52,678.78
2018,8,25,12,45,765.0,221.5,2.7,30.8,892.5,943.01,676.07
2018,8,25,13,0,778.0,211.0,2.8,31.2,887.0,934.7,670.81
2018,8,25,13,15,775.5,208.0,3.0,31.35,870.5,915.96,660.27
2018,8,25,13,30,773.0,205.0,3.2,31.5,854.0,893.95,647.26
2018,8,25,13,45,769.5,199.5,3.35,31.6,830.0,865.61,629.67
2018,8,25,14,0,766.0,194.0,3.5,31.7,806.0,834.31,609.82
2018,8,25,14,15,758.5,188.5,3.65,31.5,774.5,797.09,586.27
2018,8,25,14,30,751.0,183.0,3.8,31.3,743.0,757.51,560.56
2018,8,25,14,45,740.5,177.0,3.95,31.05,706.0,713.19,531.0
2018,8,25,15,0,730.0,171.0,4.1,30.8,669.0,667.17,499.45
2018,8,25,15,15,712.0,165.5,4.1,30.8,625.5,615.49,462.09
2018,8,25,15,30,694.0,160.0,4.1,30.8,582.0,563.29,423.48
2018,8,25,15,45,673.5,152.5,4.3,29.75,535.0,507.82,383.46
2018,8,25,16,0,653.0,145.0,4.5,28.7,488.0,452.73,342.15
2018,8,25,16,15,627.0,135.5,4.55,27.75,438.5,394.34,296.59
2018,8,25,16,30,601.0,126.0,4.6,26.8,389.0,337.6,250.84
2018,8,25,16,45,563.5,116.0,4.65,25.9,337.5,278.94,202.7
2018,8,25,17,0,526.0,106.0,4.7,25.0,286.0,219.89,153.79
2018,8,25,17,15,473.5,93.5,4.65,23.8,235.0,164.49,109.11
2018,8,25,17,30,421.0,81.0,4.6,22.6,184.0,115.15,71.62
2018,8,25,17,45,350.5,66.0,4.5,21.4,137.5,69.3,41.88
2018,8,25,18,0,280.0,51.0,4.4,20.2,91.0,38.3,26.95
2018,8,25,18,15,187.0,34.0,4.3,19.35,56.0,25.64,14.47
2018,8,25,18,30,94.0,17.0,4.2,18.5,21.0,12.9,0.0
2018,8,25,18,45,47.0,8.5,4.1,17.65,10.5,6.69,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,26,5,15,14.0,2.5,2.2,11.6,2.0,0.0,0.0
2018,8,26,5,30,28.0,5.0,2.5,12.2,4.0,0.0,0.0
2018,8,26,5,45,131.5,17.5,2.8,12.85,27.0,13.77,0.0
2018,8,26,6,0,235.0,30.0,3.1,13.5,50.0,22.9,11.45
2018,8,26,6,15,332.5,43.0,3.2,14.1,92.5,35.11,24.75
2018,8,26,6,30,430.0,56.0,3.3,14.7,135.0,63.96,38.09
2018,8,26,6,45,497.5,66.0,3.4,15.3,185.5,110.1,66.68
2018,8,26,7,0,565.0,76.0,3.5,15.9,236.0,164.47,108.25
2018,8,26,7,15,612.5,83.0,3.4,16.55,288.5,219.59,154.7
2018,8,26,7,30,660.0,90.0,3.3,17.2,341.0,279.72,206.48
2018,8,26,7,45,695.0,95.5,3.2,17.85,393.5,338.81,257.51
2018,8,26,8,0,730.0,101.0,3.1,18.5,446.0,400.69,309.62
2018,8,26,8,15,755.5,106.0,3.05,19.25,496.5,460.15,358.34
2018,8,26,8,30,781.0,111.0,3.0,20.0,547.0,520.42,405.95
2018,8,26,8,45,800.5,114.0,2.95,20.75,593.5,575.88,448.34
2018,8,26,9,0,820.0,117.0,2.9,21.5,640.0,631.02,488.96
2018,8,26,9,15,835.5,119.5,2.9,22.2,682.0,682.4,525.77
2018,8,26,9,30,851.0,122.0,2.9,22.9,724.0,732.46,560.52
2018,8,26,9,45,863.5,123.0,2.95,23.6,760.0,777.23,590.88
2018,8,26,10,0,876.0,124.0,3.0,24.3,796.0,810.81,612.12
2018,8,26,10,15,886.5,125.0,3.1,24.95,826.5,848.6,635.86
2018,8,26,10,30,897.0,126.0,3.2,25.6,857.0,883.69,657.5
2018,8,26,10,45,906.5,125.0,3.25,26.25,880.5,913.16,674.9
2018,8,26,11,0,916.0,124.0,3.3,26.9,904.0,939.47,690.12
2018,8,26,11,15,921.0,124.0,3.45,27.35,919.0,959.34,702.3
2018,8,26,11,30,926.0,124.0,3.6,27.8,934.0,975.61,712.19
2018,8,26,11,45,930.0,122.5,3.7,28.25,941.0,985.87,717.9
2018,8,26,12,0,934.0,121.0,3.8,28.7,948.0,992.33,721.26
2018,8,26,12,15,931.0,122.0,3.9,28.95,945.0,990.81,720.11
2018,8,26,12,30,928.0,123.0,4.0,29.2,942.0,985.44,716.62
2018,8,26,12,45,922.0,125.0,4.1,29.4,931.0,974.46,709.7
2018,8,26,13,0,916.0,127.0,4.2,29.6,920.0,959.8,700.46
2018,8,26,13,15,913.0,125.5,4.3,29.6,903.0,940.99,689.11
2018,8,26,13,30,910.0,124.0,4.4,29.6,886.0,918.61,675.39
2018,8,26,13,45,904.5,121.5,4.5,29.6,860.0,889.73,657.28
2018,8,26,14,0,899.0,119.0,4.6,29.6,834.0,857.63,636.88
2018,8,26,14,15,891.0,117.0,4.7,29.35,802.0,820.98,614.11
2018,8,26,14,30,883.0,115.0,4.8,29.1,770.0,781.6,589.14
2018,8,26,14,45,872.5,112.0,4.9,28.8,731.5,737.01,558.81
2018,8,26,15,0,862.0,109.0,5.0,28.5,693.0,696.17,530.03
2018,8,26,15,15,846.5,105.5,5.0,28.5,648.5,643.08,490.7
2018,8,26,15,30,831.0,102.0,5.0,28.5,604.0,588.88,449.6
2018,8,26,15,45,810.5,98.5,5.05,27.35,555.5,531.26,406.83
2018,8,26,16,0,790.0,95.0,5.1,26.2,507.0,473.63,362.33
2018,8,26,16,15,761.5,91.0,5.1,25.3,455.5,412.54,313.11
2018,8,26,16,30,733.0,87.0,5.1,24.4,404.0,351.83,262.64
2018,8,26,16,45,695.5,81.5,5.05,23.55,351.0,289.81,210.06
2018,8,26,17,0,658.0,76.0,5.0,22.7,298.0,231.13,159.72
2018,8,26,17,15,604.0,68.5,4.9,21.7,245.5,171.42,110.23
2018,8,26,17,30,550.0,61.0,4.8,20.7,193.0,117.78,68.85
2018,8,26,17,45,469.5,52.0,4.7,19.65,145.0,67.85,37.53
2018,8,26,18,0,389.0,43.0,4.6,18.6,97.0,35.33,24.53
2018,8,26,18,15,265.0,30.0,4.5,17.95,60.0,24.67,13.3
2018,8,26,18,30,141.0,17.0,4.4,17.3,23.0,13.38,0.0
2018,8,26,18,45,70.5,8.5,4.35,16.65,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.5,2.6,13.45,1.5,0.0,0.0
2018,8,27,5,30,18.0,3.0,2.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,136.5,16.0,3.2,14.35,26.5,12.59,0.0
2018,8,27,6,0,255.0,29.0,3.5,14.8,50.0,23.93,11.6
2018,8,27,6,15,354.0,39.5,3.55,15.4,91.0,32.36,22.18
2018,8,27,6,30,453.0,50.0,3.6,16.0,132.0,61.73,34.78
2018,8,27,6,45,514.5,59.0,3.65,16.55,180.5,108.04,63.71
2018,8,27,7,0,576.0,68.0,3.7,17.1,229.0,161.76,105.15
2018,8,27,7,15,618.5,74.5,3.65,17.7,279.5,215.99,151.21
2018,8,27,7,30,661.0,81.0,3.6,18.3,330.0,274.59,202.02
2018,8,27,7,45,689.5,87.5,3.55,18.85,380.5,332.32,252.27
2018,8,27,8,0,718.0,94.0,3.5,19.4,431.0,392.14,303.05
2018,8,27,8,15,741.0,98.5,3.45,20.0,479.5,449.69,350.59
2018,8,27,8,30,764.0,103.0,3.4,20.6,528.0,507.23,396.55
2018,8,27,8,45,780.5,107.0,3.35,21.2,572.5,561.03,438.16
2018,8,27,9,0,797.0,111.0,3.3,21.8,617.0,614.29,477.96
2018,8,27,9,15,792.0,123.0,3.35,22.35,653.5,660.07,511.19
2018,8,27,9,30,787.0,135.0,3.4,22.9,690.0,702.86,541.32
2018,8,27,9,45,773.5,151.0,3.4,23.4,719.0,739.85,566.28
2018,8,27,10,0,760.0,167.0,3.4,23.9,748.0,778.5,591.64
2018,8,27,10,15,771.5,168.5,3.5,24.35,777.0,809.48,612.6
2018,8,27,10,30,783.0,170.0,3.6,24.8,806.0,843.76,634.91
2018,8,27,10,45,793.0,169.5,3.65,25.3,828.0,872.36,652.55
2018,8,27,11,0,803.0,169.0,3.7,25.8,850.0,898.11,668.21
2018,8,27,11,15,809.0,168.0,3.8,26.15,864.0,916.76,679.74
2018,8,27,11,30,815.0,167.0,3.9,26.5,878.0,932.11,689.16
2018,8,27,11,45,819.0,166.5,3.95,26.85,885.0,942.67,695.19
2018,8,27,12,0,823.0,166.0,4.0,27.2,892.0,949.72,699.0
2018,8,27,12,15,824.5,165.0,4.1,27.4,891.0,950.39,699.39
2018,8,27,12,30,826.0,164.0,4.2,27.6,890.0,947.46,697.53
2018,8,27,12,45,826.5,161.0,4.25,27.8,881.0,938.11,691.24
2018,8,27,13,0,827.0,158.0,4.3,28.0,872.0,925.18,682.7
2018,8,27,13,15,822.0,157.0,4.4,27.95,854.5,905.73,670.78
2018,8,27,13,30,817.0,156.0,4.5,27.9,837.0,883.03,656.67
2018,8,27,13,45,810.0,154.0,4.55,27.9,812.5,854.55,638.21
2018,8,27,14,0,803.0,152.0,4.6,27.9,788.0,823.2,617.91
2018,8,27,14,15,793.5,149.0,4.65,27.65,756.5,786.25,593.87
2018,8,27,14,30,784.0,146.0,4.7,27.4,725.0,746.97,567.14
2018,8,27,14,45,771.5,142.5,4.75,27.15,688.0,702.97,536.46
2018,8,27,15,0,759.0,139.0,4.8,26.9,651.0,659.98,505.71
2018,8,27,15,15,742.0,134.5,4.8,26.9,608.0,608.68,467.52
2018,8,27,15,30,725.0,130.0,4.8,26.9,565.0,556.72,427.97
2018,8,27,15,45,703.5,124.5,4.8,26.0,518.5,501.1,386.07
2018,8,27,16,0,682.0,119.0,4.8,25.1,472.0,445.88,343.04
2018,8,27,16,15,655.0,111.5,4.75,24.4,422.5,387.29,295.72
2018,8,27,16,30,628.0,104.0,4.7,23.7,373.0,330.4,248.41
2018,8,27,16,45,590.0,96.0,4.65,23.0,322.5,271.75,198.99
2018,8,27,17,0,552.0,88.0,4.6,22.3,272.0,216.73,152.16
2018,8,27,17,15,499.0,78.5,4.5,21.4,223.0,161.7,106.84
2018,8,27,17,30,446.0,69.0,4.4,20.5,174.0,112.8,69.1
2018,8,27,17,45,372.0,57.0,4.3,19.65,129.5,64.55,37.36
2018,8,27,18,0,298.0,45.0,4.2,18.8,85.0,34.15,23.42
2018,8,27,18,15,196.0,30.5,4.1,18.2,52.0,23.13,11.46
2018,8,27,18,30,94.0,16.0,4.0,17.6,19.0,12.59,0.0
2018,8,27,18,45,47.0,8.0,3.9,17.0,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,12.95,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,13.5,2.0,0.0,0.0
2018,8,28,5,45,100.5,16.0,2.45,14.05,23.5,12.59,0.0
2018,8,28,6,0,190.0,30.0,2.8,14.6,45.0,22.72,10.14
2018,8,28,6,15,283.0,43.5,2.85,15.1,84.5,32.98,22.69
2018,8,28,6,30,376.0,57.0,2.9,15.6,124.0,62.71,37.04
2018,8,28,6,45,440.0,68.5,3.0,16.1,172.0,109.48,67.97
2018,8,28,7,0,504.0,80.0,3.1,16.6,220.0,161.43,108.21
2018,8,28,7,15,553.0,87.5,3.1,17.1,270.5,214.05,152.51
2018,8,28,7,30,602.0,95.0,3.1,17.6,321.0,271.95,202.2
2018,8,28,7,45,638.5,101.0,3.1,18.05,372.0,329.01,251.41
2018,8,28,8,0,675.0,107.0,3.1,18.5,423.0,389.13,302.11
2018,8,28,8,15,706.0,109.5,3.15,19.15,471.5,446.15,349.03
2018,8,28,8,30,737.0,112.0,3.2,19.8,520.0,504.77,395.78
2018,8,28,8,45,763.5,112.5,3.2,20.45,566.5,559.46,438.09
2018,8,28,9,0,790.0,113.0,3.2,21.1,613.0,614.93,479.65
2018,8,28,9,15,807.0,114.0,3.3,21.65,653.5,664.55,516.21
2018,8,28,9,30,824.0,115.0,3.4,22.2,694.0,713.04,551.05
2018,8,28,9,45,838.0,115.5,3.45,22.75,729.5,757.36,581.9
2018,8,28,10,0,852.0,116.0,3.5,23.3,765.0,791.04,603.59
2018,8,28,10,15,862.0,116.5,3.6,23.7,794.0,827.17,627.19
2018,8,28,10,30,872.0,117.0,3.7,24.1,823.0,860.65,648.77
2018,8,28,10,45,880.5,116.0,3.75,24.55,845.0,888.56,666.05
2018,8,28,11,0,889.0,115.0,3.8,25.0,867.0,913.37,681.19
2018,8,28,11,15,893.0,115.0,3.9,25.25,881.0,931.8,692.85
2018,8,28,11,30,897.0,115.0,4.0,25.5,895.0,946.7,702.24
2018,8,28,11,45,900.0,114.5,4.1,25.8,901.5,956.6,708.25
2018,8,28,12,0,903.0,114.0,4.2,26.1,908.0,962.81,711.92
2018,8,28,12,15,902.0,114.5,4.25,26.25,906.0,962.52,711.53
2018,8,28,12,30,901.0,115.0,4.3,26.4,904.0,958.49,708.8
2018,8,28,12,45,898.0,115.5,4.35,26.5,894.5,948.9,702.62
2018,8,28,13,0,895.0,116.0,4.4,26.6,885.0,935.68,694.13
2018,8,28,13,15,893.0,114.0,4.45,26.65,868.5,917.4,682.44
2018,8,28,13,30,891.0,112.0,4.5,26.7,852.0,895.59,668.43
2018,8,28,13,45,887.5,109.5,4.55,26.7,828.0,868.6,651.04
2018,8,28,14,0,884.0,107.0,4.6,26.7,804.0,838.36,631.49
2018,8,28,14,15,877.5,105.0,4.6,26.5,773.5,803.12,608.55
2018,8,28,14,30,871.0,103.0,4.6,26.3,743.0,765.13,583.51
2018,8,28,14,45,862.5,99.5,4.65,26.15,706.0,721.7,553.55
2018,8,28,15,0,854.0,96.0,4.7,26.0,669.0,676.08,520.65
2018,8,28,15,15,839.0,94.0,4.7,26.0,626.0,630.28,486.11
2018,8,28,15,30,824.0,92.0,4.7,26.0,583.0,578.09,446.05
2018,8,28,15,45,808.0,87.5,4.7,25.2,536.5,522.07,403.38
2018,8,28,16,0,792.0,83.0,4.7,24.4,490.0,465.66,358.81
2018,8,28,16,15,769.5,79.0,4.65,23.8,441.0,406.89,310.52
2018,8,28,16,30,747.0,75.0,4.6,23.2,392.0,349.02,261.44
2018,8,28,16,45,713.5,70.0,4.55,22.6,340.5,288.1,209.06
2018,8,28,17,0,680.0,65.0,4.5,22.0,289.0,230.01,158.53
2018,8,28,17,15,629.5,59.0,4.35,21.2,237.5,169.16,107.49
2018,8,28,17,30,579.0,53.0,4.2,20.4,186.0,115.61,65.73
2018,8,28,17,45,498.5,45.5,4.1,19.6,139.0,65.0,33.99
2018,8,28,18,0,418.0,38.0,4.0,18.8,92.0,31.48,21.05
2018,8,28,18,15,276.0,26.5,3.85,18.2,55.5,21.87,9.69
2018,8,28,18,30,134.0,15.0,3.7,17.6,19.0,11.8,0.0
2018,8,28,18,45,67.0,7.5,3.55,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,13.25,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,13.9,2.0,0.0,0.0
2018,8,29,5,45,146.5,14.5,1.65,14.55,24.5,11.41,0.0
2018,8,29,6,0,274.0,26.0,1.8,15.2,47.0,21.5,8.58
2018,8,29,6,15,378.5,35.5,1.95,15.85,88.5,29.25,19.37
2018,8,29,6,30,483.0,45.0,2.1,16.5,130.0,62.62,33.32
2018,8,29,6,45,548.5,52.5,2.2,17.15,179.5,110.42,63.65
2018,8,29,7,0,614.0,60.0,2.3,17.8,229.0,166.03,106.77
2018,8,29,7,15,657.5,65.5,2.25,18.35,280.5,222.1,154.51
2018,8,29,7,30,701.0,71.0,2.2,18.9,332.0,284.07,207.94
2018,8,29,7,45,730.5,76.0,2.2,19.45,383.0,342.93,258.78
2018,8,29,8,0,760.0,81.0,2.2,20.0,434.0,403.86,309.95
2018,8,29,8,15,783.5,84.5,2.2,20.6,483.5,462.27,357.56
2018,8,29,8,30,807.0,88.0,2.2,21.2,533.0,521.38,404.01
2018,8,29,8,45,824.0,91.0,2.25,21.8,578.5,576.62,446.17
2018,8,29,9,0,841.0,94.0,2.3,22.4,624.0,631.25,486.5
2018,8,29,9,15,856.0,96.0,2.35,23.0,666.0,677.32,519.62
2018,8,29,9,30,871.0,98.0,2.4,23.6,708.0,726.44,553.87
2018,8,29,9,45,882.5,99.0,2.5,24.2,743.5,770.27,583.05
2018,8,29,10,0,894.0,100.0,2.6,24.8,779.0,811.86,609.55
2018,8,29,10,15,902.5,101.5,2.7,25.3,808.5,849.03,633.0
2018,8,29,10,30,911.0,103.0,2.8,25.8,838.0,883.32,654.38
2018,8,29,10,45,917.5,103.5,2.9,26.3,860.5,911.83,671.79
2018,8,29,11,0,924.0,104.0,3.0,26.8,883.0,937.02,686.99
2018,8,29,11,15,928.0,104.5,3.15,27.15,897.5,956.46,699.2
2018,8,29,11,30,932.0,105.0,3.3,27.5,912.0,972.24,709.11
2018,8,29,11,45,935.0,104.5,3.45,27.85,919.0,982.36,715.41
2018,8,29,12,0,938.0,104.0,3.6,28.2,926.0,988.64,719.34
2018,8,29,12,15,936.0,105.5,3.75,28.35,924.0,988.33,719.64
2018,8,29,12,30,934.0,107.0,3.9,28.5,922.0,984.14,717.53
2018,8,29,12,45,930.0,108.0,4.05,28.65,912.0,973.76,711.45
2018,8,29,13,0,926.0,109.0,4.2,28.8,902.0,959.64,702.97
2018,8,29,13,15,923.5,107.5,4.3,28.75,885.0,940.76,691.67
2018,8,29,13,30,921.0,106.0,4.4,28.7,868.0,918.26,677.97
2018,8,29,13,45,917.5,104.0,4.5,28.7,843.5,890.9,660.83
2018,8,29,14,0,914.0,102.0,4.6,28.7,819.0,860.18,641.36
2018,8,29,14,15,906.0,100.0,4.7,28.45,787.0,822.69,617.94
2018,8,29,14,30,898.0,98.0,4.8,28.2,755.0,782.45,592.29
2018,8,29,14,45,889.0,95.5,4.9,27.95,717.5,738.47,562.98
2018,8,29,15,0,880.0,93.0,5.0,27.7,680.0,692.24,530.25
2018,8,29,15,15,866.0,90.5,5.0,27.7,636.5,640.88,491.94
2018,8,29,15,30,852.0,88.0,5.0,27.7,593.0,588.22,451.69
2018,8,29,15,45,832.5,85.0,5.05,26.7,544.5,533.85,410.76
2018,8,29,16,0,813.0,82.0,5.1,25.7,496.0,475.85,365.49
2018,8,29,16,15,786.5,78.5,5.05,25.05,445.0,414.62,315.47
2018,8,29,16,30,760.0,75.0,5.0,24.4,394.0,354.69,264.95
2018,8,29,16,45,722.0,70.5,5.0,23.7,341.0,291.97,211.42
2018,8,29,17,0,684.0,66.0,5.0,23.0,288.0,230.93,158.78
2018,8,29,17,15,627.5,60.0,4.85,22.2,235.5,170.34,108.22
2018,8,29,17,30,571.0,54.0,4.7,21.4,183.0,116.07,66.14
2018,8,29,17,45,414.5,45.0,4.5,20.6,125.5,60.41,32.29
2018,8,29,18,0,258.0,36.0,4.3,19.8,68.0,27.51,17.51
2018,8,29,18,15,164.5,23.0,4.05,19.3,40.0,17.56,5.68
