Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,30,71.0,10.0,3.8,18.8,12.0,7.87,0.0
2018,8,29,18,45,35.5,5.0,3.55,18.3,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,5,15,3.0,1.0,1.05,14.9,1.0,0.0,0.0
2018,8,30,5,30,6.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,30,5,45,65.5,15.5,1.4,15.85,20.0,12.2,0.0
2018,8,30,6,0,125.0,29.0,1.6,16.3,38.0,21.77,7.85
2018,8,30,6,15,213.5,47.5,1.7,16.75,78.0,35.41,24.45
2018,8,30,6,30,302.0,66.0,1.8,17.2,118.0,68.23,42.45
2018,8,30,6,45,357.0,81.5,1.9,17.7,163.5,110.18,71.28
2018,8,30,7,0,412.0,97.0,2.0,18.2,209.0,158.91,109.38
2018,8,30,7,15,456.5,109.0,1.95,18.45,257.5,208.84,151.02
2018,8,30,7,30,501.0,121.0,1.9,18.7,306.0,263.67,197.3
2018,8,30,7,45,425.0,139.5,1.8,19.0,312.5,284.93,218.98
2018,8,30,8,0,349.0,158.0,1.7,19.3,319.0,288.46,224.94
2018,8,30,8,15,245.5,194.0,1.7,19.7,313.5,292.46,229.67
2018,8,30,8,30,142.0,230.0,1.7,20.1,308.0,275.67,216.51
2018,8,30,8,45,145.0,253.0,1.65,20.55,338.5,306.72,240.19
2018,8,30,9,0,148.0,276.0,1.6,21.0,369.0,337.94,263.27
2018,8,30,9,15,214.5,283.5,1.65,21.5,428.0,397.9,308.77
2018,8,30,9,30,281.0,291.0,1.7,22.0,487.0,476.63,366.97
2018,8,30,9,45,280.5,305.0,1.75,22.45,509.0,502.57,384.59
2018,8,30,10,0,280.0,319.0,1.8,22.9,531.0,527.53,401.57
2018,8,30,10,15,411.0,290.5,1.9,23.35,614.5,636.07,480.6
2018,8,30,10,30,542.0,262.0,2.0,23.8,698.0,735.38,550.72
2018,8,30,10,45,470.5,288.5,2.15,24.25,674.0,713.1,532.74
2018,8,30,11,0,399.0,315.0,2.3,24.7,650.0,685.31,511.72
2018,8,30,11,15,527.0,278.5,2.4,25.05,729.0,776.21,576.88
2018,8,30,11,30,655.0,242.0,2.5,25.4,808.0,873.68,643.88
2018,8,30,11,45,714.5,219.0,2.65,25.75,840.0,913.89,671.12
2018,8,30,12,0,774.0,196.0,2.8,26.1,872.0,950.53,695.09
2018,8,30,12,15,831.0,165.0,2.9,26.3,889.0,964.83,704.38
2018,8,30,12,30,888.0,134.0,3.0,26.5,906.0,969.71,707.81
2018,8,30,12,45,892.5,130.5,3.1,26.7,899.0,963.23,703.99
2018,8,30,13,0,897.0,127.0,3.2,26.9,892.0,952.96,697.85
2018,8,30,13,15,893.5,125.5,3.25,26.9,874.5,933.59,685.99
2018,8,30,13,30,890.0,124.0,3.3,26.9,857.0,910.74,671.9
2018,8,30,13,45,885.5,121.5,3.4,26.95,832.0,882.73,654.5
2018,8,30,14,0,881.0,119.0,3.5,27.0,807.0,851.51,634.84
2018,8,30,14,15,873.5,116.5,3.55,26.85,775.5,814.87,611.55
2018,8,30,14,30,866.0,114.0,3.6,26.7,744.0,775.54,586.16
2018,8,30,14,45,855.5,111.0,3.65,26.55,706.0,738.1,560.52
2018,8,30,15,0,845.0,108.0,3.7,26.4,668.0,690.66,526.91
2018,8,30,15,15,829.0,105.0,3.7,26.4,624.0,638.0,488.2
2018,8,30,15,30,813.0,102.0,3.7,26.4,580.0,584.34,447.76
2018,8,30,15,45,792.5,98.0,3.85,25.7,532.0,526.63,404.58
2018,8,30,16,0,772.0,94.0,4.0,25.0,484.0,469.01,359.78
2018,8,30,16,15,744.0,89.5,4.05,24.4,433.0,408.16,310.63
2018,8,30,16,30,716.0,85.0,4.1,23.8,382.0,347.93,260.43
2018,8,30,16,45,676.5,79.0,4.2,23.2,329.5,285.41,207.5
2018,8,30,17,0,637.0,73.0,4.3,22.6,277.0,226.54,157.01
2018,8,30,17,15,578.5,66.0,4.3,21.8,225.5,167.33,107.92
2018,8,30,17,30,520.0,59.0,4.3,21.0,174.0,114.78,67.24
2018,8,30,17,45,431.0,49.5,4.3,20.2,127.5,65.46,35.85
2018,8,30,18,0,342.0,40.0,4.3,19.4,81.0,32.91,21.93
2018,8,30,18,15,216.0,26.5,4.25,18.8,48.0,21.85,6.82
2018,8,30,18,30,90.0,13.0,4.2,18.2,15.0,10.23,0.0
2018,8,30,18,45,45.0,6.5,4.2,17.65,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.3,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,112.0,14.0,1.8,14.5,21.5,11.02,0.0
2018,8,31,6,0,212.0,26.0,2.0,15.1,41.0,21.41,6.67
2018,8,31,6,15,317.0,38.0,2.0,15.7,81.5,31.1,20.81
2018,8,31,6,30,422.0,50.0,2.0,16.3,122.0,66.9,37.46
2018,8,31,6,45,491.5,58.5,2.0,16.95,170.5,112.75,67.74
2018,8,31,7,0,561.0,67.0,2.0,17.6,219.0,167.04,110.13
2018,8,31,7,15,609.5,74.0,1.9,18.25,271.0,222.95,157.4
2018,8,31,7,30,658.0,81.0,1.8,18.9,323.0,284.01,209.43
2018,8,31,7,45,693.0,85.5,1.65,19.6,374.0,342.6,259.02
2018,8,31,8,0,728.0,90.0,1.5,20.3,425.0,403.94,309.17
2018,8,31,8,15,753.5,94.0,1.4,21.1,474.5,462.95,355.7
2018,8,31,8,30,779.0,98.0,1.3,21.9,524.0,522.33,400.5
2018,8,31,8,45,798.5,101.0,1.2,22.7,569.5,577.88,440.56
2018,8,31,9,0,818.0,104.0,1.1,23.5,615.0,633.11,478.55
2018,8,31,9,15,833.0,105.5,1.15,24.25,655.5,683.15,512.86
2018,8,31,9,30,848.0,107.0,1.2,25.0,696.0,731.81,545.22
2018,8,31,9,45,860.0,108.5,1.25,25.8,732.0,768.83,568.36
2018,8,31,10,0,872.0,110.0,1.3,26.6,768.0,810.56,593.35
2018,8,31,10,15,881.0,111.0,1.4,27.35,797.0,846.96,615.16
2018,8,31,10,30,890.0,112.0,1.5,28.1,826.0,880.57,635.01
2018,8,31,10,45,896.5,113.0,1.6,28.85,848.0,909.01,651.42
2018,8,31,11,0,903.0,114.0,1.7,29.6,870.0,934.19,665.73
2018,8,31,11,15,906.5,114.5,1.85,30.05,884.0,952.75,677.23
2018,8,31,11,30,910.0,115.0,2.0,30.5,898.0,967.69,686.55
2018,8,31,11,45,911.5,114.5,2.15,30.9,903.5,976.11,691.97
2018,8,31,12,0,913.0,114.0,2.3,31.3,909.0,980.77,695.12
2018,8,31,12,15,915.5,112.5,2.55,31.55,908.0,981.59,697.3
2018,8,31,12,30,918.0,111.0,2.8,31.8,907.0,978.58,696.99
2018,8,31,12,45,919.5,108.0,3.0,32.05,897.5,969.33,692.27
2018,8,31,13,0,921.0,105.0,3.2,32.3,888.0,956.24,685.09
2018,8,31,13,15,918.0,104.5,3.4,32.25,871.0,937.76,675.23
2018,8,31,13,30,915.0,104.0,3.6,32.2,854.0,915.7,662.93
2018,8,31,13,45,910.0,102.5,3.8,32.2,829.5,887.46,646.29
2018,8,31,14,0,905.0,101.0,4.0,32.2,805.0,855.98,627.3
2018,8,31,14,15,898.0,99.0,4.2,31.9,773.5,819.33,605.29
2018,8,31,14,30,891.0,97.0,4.4,31.6,742.0,779.89,581.0
2018,8,31,14,45,880.5,95.0,4.55,31.3,704.0,735.35,552.11
2018,8,31,15,0,870.0,93.0,4.7,31.0,666.0,688.73,519.96
2018,8,31,15,15,855.5,90.0,4.7,31.0,622.0,636.77,481.93
2018,8,31,15,30,841.0,87.0,4.7,31.0,578.0,587.2,444.56
2018,8,31,15,45,823.0,84.0,5.05,29.8,531.0,530.44,403.7
2018,8,31,16,0,805.0,81.0,5.4,28.6,484.0,473.44,360.53
2018,8,31,16,15,780.5,76.5,5.4,27.75,433.5,412.3,311.33
2018,8,31,16,30,756.0,72.0,5.4,26.9,383.0,352.31,261.36
2018,8,31,16,45,719.5,67.5,5.4,26.05,330.5,290.1,208.62
2018,8,31,17,0,683.0,63.0,5.4,25.2,278.0,231.08,157.89
2018,8,31,17,15,627.5,57.0,5.25,24.15,226.5,169.01,106.4
2018,8,31,17,30,572.0,51.0,5.1,23.1,175.0,114.73,64.41
2018,8,31,17,45,481.5,43.0,5.0,22.05,127.5,63.3,32.19
2018,8,31,18,0,391.0,35.0,4.9,21.0,80.0,29.02,18.38
2018,8,31,18,15,248.0,23.5,4.75,20.25,47.0,19.43,3.29
2018,8,31,18,30,105.0,12.0,4.6,19.5,14.0,9.44,0.0
2018,8,31,18,45,52.5,6.0,4.5,18.7,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,17.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.75,13.7,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,2.0,14.2,1.0,0.0,0.0
2018,9,1,5,45,112.0,13.5,2.3,14.75,20.5,10.62,0.0
2018,9,1,6,0,212.0,26.0,2.6,15.3,40.0,19.84,4.6
2018,9,1,6,15,314.0,37.5,2.6,15.9,79.5,30.71,20.36
2018,9,1,6,30,416.0,49.0,2.6,16.5,119.0,67.39,37.5
2018,9,1,6,45,480.5,59.5,2.6,17.1,167.5,114.18,69.26
2018,9,1,7,0,545.0,70.0,2.6,17.7,216.0,168.84,112.5
2018,9,1,7,15,590.5,78.0,2.5,18.65,267.0,224.16,159.36
2018,9,1,7,30,636.0,86.0,2.4,19.6,318.0,284.31,210.58
2018,9,1,7,45,667.5,93.0,2.25,20.55,369.0,342.88,260.01
2018,9,1,8,0,699.0,100.0,2.1,21.5,420.0,403.91,309.74
2018,9,1,8,15,723.0,106.0,2.1,22.45,469.0,462.51,356.17
2018,9,1,8,30,747.0,112.0,2.1,23.4,518.0,522.05,401.52
2018,9,1,8,45,765.0,117.0,2.1,24.35,564.0,577.71,442.33
2018,9,1,9,0,783.0,122.0,2.1,25.3,610.0,631.31,480.19
2018,9,1,9,15,784.0,132.5,2.25,25.9,648.0,679.02,513.86
2018,9,1,9,30,785.0,143.0,2.4,26.5,686.0,724.27,544.98
2018,9,1,9,45,778.0,156.0,2.5,27.15,717.0,767.98,573.65
2018,9,1,10,0,771.0,169.0,2.6,27.8,748.0,804.79,597.09
2018,9,1,10,15,780.5,171.0,2.75,28.3,776.0,841.13,620.94
2018,9,1,10,30,790.0,173.0,2.9,28.8,804.0,867.66,637.29
2018,9,1,10,45,797.5,174.5,3.05,29.3,826.0,896.06,654.91
2018,9,1,11,0,805.0,176.0,3.2,29.8,848.0,921.47,670.48
2018,9,1,11,15,810.0,177.0,3.35,30.2,862.5,940.97,682.47
2018,9,1,11,30,815.0,178.0,3.5,30.6,877.0,957.11,692.35
2018,9,1,11,45,817.0,178.5,3.65,30.95,883.0,966.51,698.07
2018,9,1,12,0,819.0,179.0,3.8,31.3,889.0,972.33,701.6
2018,9,1,12,15,816.5,180.0,3.95,31.45,886.5,970.76,701.01
2018,9,1,12,30,814.0,181.0,4.1,31.6,884.0,965.57,698.19
2018,9,1,12,45,809.0,181.0,4.25,31.75,873.0,953.58,691.01
2018,9,1,13,0,804.0,181.0,4.4,31.9,862.0,938.14,681.65
2018,9,1,13,15,799.5,179.0,4.5,31.8,844.0,918.0,669.65
2018,9,1,13,30,795.0,177.0,4.6,31.7,826.0,894.62,655.5
2018,9,1,13,45,788.0,174.5,4.75,31.6,801.0,865.55,637.87
2018,9,1,14,0,781.0,172.0,4.9,31.5,776.0,840.53,622.94
2018,9,1,14,15,771.5,168.0,4.95,31.15,744.0,801.99,597.91
2018,9,1,14,30,762.0,164.0,5.0,30.8,712.0,761.2,570.86
2018,9,1,14,45,749.5,159.0,5.1,30.5,674.0,715.26,539.65
2018,9,1,15,0,737.0,154.0,5.2,30.2,636.0,667.78,506.53
2018,9,1,15,15,718.0,149.0,5.2,30.2,592.5,614.93,467.7
2018,9,1,15,30,699.0,144.0,5.2,30.2,549.0,561.66,427.7
2018,9,1,15,45,678.5,136.0,5.3,29.0,502.0,504.79,386.13
2018,9,1,16,0,658.0,128.0,5.4,27.8,455.0,448.35,343.24
2018,9,1,16,15,632.5,118.5,5.35,26.95,405.5,389.23,296.09
2018,9,1,16,30,607.0,109.0,5.3,26.1,356.0,331.73,248.82
2018,9,1,16,45,568.5,99.5,5.3,25.25,305.5,272.21,199.17
2018,9,1,17,0,530.0,90.0,5.3,24.4,255.0,216.48,152.09
2018,9,1,17,15,473.0,78.5,5.15,23.4,205.0,159.84,105.71
2018,9,1,17,30,416.0,67.0,5.0,22.4,155.0,106.97,64.75
2018,9,1,17,45,335.0,53.0,4.9,21.4,111.0,61.17,34.61
2018,9,1,18,0,254.0,39.0,4.8,20.4,67.0,29.56,18.69
2018,9,1,18,15,151.0,23.5,4.7,19.75,38.0,17.83,0.0
2018,9,1,18,30,48.0,8.0,4.6,19.1,9.0,6.29,0.0
2018,9,1,18,45,24.0,4.0,4.5,18.45,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,5,45,79.0,12.5,2.2,14.0,17.5,9.83,0.0
2018,9,2,6,0,158.0,25.0,2.4,14.5,35.0,18.95,2.83
2018,9,2,6,15,266.0,39.0,2.35,15.15,75.0,29.64,19.43
2018,9,2,6,30,374.0,53.0,2.3,15.8,115.0,69.68,40.37
2018,9,2,6,45,449.5,63.0,2.2,16.5,163.5,115.07,71.37
2018,9,2,7,0,525.0,73.0,2.1,17.2,212.0,169.77,114.35
2018,9,2,7,15,577.5,80.5,2.05,17.95,264.0,225.44,161.36
2018,9,2,7,30,630.0,88.0,2.0,18.7,316.0,286.8,213.46
2018,9,2,7,45,668.0,93.5,1.9,19.45,368.0,346.24,263.6
2018,9,2,8,0,706.0,99.0,1.8,20.2,420.0,408.83,314.72
2018,9,2,8,15,733.5,103.5,1.85,21.15,470.0,468.17,361.81
2018,9,2,8,30,761.0,108.0,1.9,22.1,520.0,528.76,408.12
2018,9,2,8,45,782.5,110.5,1.9,23.0,566.0,583.76,448.6
2018,9,2,9,0,804.0,113.0,1.9,23.9,612.0,639.27,487.95
2018,9,2,9,15,805.0,122.5,2.0,24.85,650.0,687.06,520.73
2018,9,2,9,30,806.0,132.0,2.1,25.8,688.0,732.35,550.82
2018,9,2,9,45,799.0,144.5,2.15,26.75,719.0,771.66,575.5
2018,9,2,10,0,792.0,157.0,2.2,27.7,750.0,807.49,597.2
2018,9,2,10,15,802.5,159.0,2.25,28.5,779.0,844.74,619.35
2018,9,2,10,30,813.0,161.0,2.3,29.3,808.0,879.46,639.46
2018,9,2,10,45,821.5,161.5,2.35,30.05,830.0,908.27,655.66
2018,9,2,11,0,830.0,162.0,2.4,30.8,852.0,934.03,669.83
2018,9,2,11,15,835.0,162.5,2.5,31.35,866.5,953.36,680.86
2018,9,2,11,30,840.0,163.0,2.6,31.9,881.0,969.24,689.78
2018,9,2,11,45,843.5,162.0,2.65,32.5,887.0,978.73,694.15
2018,9,2,12,0,847.0,161.0,2.7,33.1,893.0,984.55,696.36
2018,9,2,12,15,840.0,164.5,2.85,33.35,889.0,981.08,694.68
2018,9,2,12,30,833.0,168.0,3.0,33.6,885.0,973.91,690.79
2018,9,2,12,45,821.0,173.0,3.1,33.85,872.5,959.88,682.22
2018,9,2,13,0,809.0,178.0,3.2,34.1,860.0,942.41,671.55
2018,9,2,13,15,806.0,174.5,3.35,34.1,842.0,922.06,660.06
2018,9,2,13,30,803.0,171.0,3.5,34.1,824.0,898.41,646.35
2018,9,2,13,45,798.0,167.0,3.65,34.1,799.0,869.39,629.02
2018,9,2,14,0,793.0,163.0,3.8,34.1,774.0,837.42,609.57
2018,9,2,14,15,784.5,159.0,3.9,33.8,742.0,799.88,586.38
2018,9,2,14,30,776.0,155.0,4.0,33.5,710.0,764.86,563.8
2018,9,2,14,45,764.5,150.0,4.1,33.2,672.5,719.05,533.34
2018,9,2,15,0,753.0,145.0,4.2,32.9,635.0,671.59,500.97
2018,9,2,15,15,733.5,140.5,4.2,32.9,591.0,618.16,462.6
2018,9,2,15,30,714.0,136.0,4.2,32.9,547.0,564.33,423.03
2018,9,2,15,45,693.5,129.0,4.45,31.7,500.0,507.58,382.58
2018,9,2,16,0,673.0,122.0,4.7,30.5,453.0,451.23,340.77
2018,9,2,16,15,646.0,113.5,4.75,29.5,403.5,391.47,294.17
2018,9,2,16,30,619.0,105.0,4.8,28.5,354.0,333.48,247.36
2018,9,2,16,45,578.0,96.5,4.9,27.5,303.0,273.29,197.91
2018,9,2,17,0,537.0,88.0,5.0,26.5,252.0,217.15,151.09
2018,9,2,17,15,476.0,77.0,4.9,25.35,202.0,159.67,104.59
2018,9,2,17,30,415.0,66.0,4.8,24.2,152.0,106.5,63.84
2018,9,2,17,45,327.0,52.5,4.75,23.0,108.0,60.65,34.02
2018,9,2,18,0,239.0,39.0,4.7,21.8,64.0,29.47,18.24
2018,9,2,18,15,139.0,23.5,4.55,21.05,36.0,17.78,0.0
2018,9,2,18,30,39.0,8.0,4.4,20.3,8.0,6.29,0.0
2018,9,2,18,45,19.5,4.0,4.3,19.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.5,2.35,14.05,15.5,9.05,0.0
2018,9,3,6,0,131.0,23.0,2.6,14.5,31.0,17.42,0.61
2018,9,3,6,15,229.5,39.0,2.7,15.1,69.5,29.45,19.16
2018,9,3,6,30,328.0,55.0,2.8,15.7,108.0,67.09,39.34
2018,9,3,6,45,399.5,67.0,2.85,16.25,155.0,110.66,69.89
2018,9,3,7,0,471.0,79.0,2.9,16.8,202.0,162.95,111.45
2018,9,3,7,15,522.5,88.0,2.9,17.45,252.5,220.16,159.9
2018,9,3,7,30,574.0,97.0,2.9,18.1,303.0,279.54,210.6
2018,9,3,7,45,610.5,104.0,2.85,18.8,353.5,336.82,259.37
2018,9,3,8,0,647.0,111.0,2.8,19.5,404.0,397.21,309.37
2018,9,3,8,15,675.0,117.0,2.8,20.25,453.0,455.29,356.15
2018,9,3,8,30,703.0,123.0,2.8,21.0,502.0,514.81,402.47
2018,9,3,8,45,723.5,128.0,2.8,21.75,547.0,570.03,444.04
2018,9,3,9,0,744.0,133.0,2.8,22.5,592.0,625.22,484.21
2018,9,3,9,15,752.5,140.5,2.9,23.25,631.5,674.3,519.02
2018,9,3,9,30,761.0,148.0,3.0,24.0,671.0,721.75,551.73
2018,9,3,9,45,762.0,157.5,3.05,24.75,703.5,763.55,579.31
2018,9,3,10,0,763.0,167.0,3.1,25.5,736.0,802.71,604.45
2018,9,3,10,15,773.0,169.5,3.15,26.15,764.5,839.69,627.95
2018,9,3,10,30,783.0,172.0,3.2,26.8,793.0,866.81,643.9
2018,9,3,10,45,790.5,173.0,3.3,27.4,814.0,894.54,660.67
2018,9,3,11,0,798.0,174.0,3.4,28.0,835.0,919.28,675.38
2018,9,3,11,15,803.0,175.0,3.5,28.4,849.5,938.58,687.03
2018,9,3,11,30,808.0,176.0,3.6,28.8,864.0,954.54,696.56
2018,9,3,11,45,810.5,176.0,3.65,29.25,870.0,963.76,701.32
2018,9,3,12,0,813.0,176.0,3.7,29.7,876.0,969.43,703.89
2018,9,3,12,15,817.0,172.5,3.8,29.9,874.5,969.64,704.05
2018,9,3,12,30,821.0,169.0,3.9,30.1,873.0,966.19,701.96
2018,9,3,12,45,824.0,165.5,4.0,30.25,864.5,958.12,697.11
2018,9,3,13,0,827.0,162.0,4.1,30.4,856.0,946.4,689.96
2018,9,3,13,15,822.5,159.5,4.2,30.3,837.5,925.22,677.32
2018,9,3,13,30,818.0,157.0,4.3,30.2,819.0,900.75,662.5
2018,9,3,13,45,804.0,158.0,4.45,30.1,791.5,868.27,642.42
2018,9,3,14,0,790.0,159.0,4.6,30.0,764.0,833.22,620.38
2018,9,3,14,15,757.0,163.5,4.7,29.6,723.5,789.88,592.45
2018,9,3,14,30,724.0,168.0,4.8,29.2,683.0,739.79,558.68
2018,9,3,14,45,739.0,154.5,4.9,28.8,655.5,706.73,537.08
2018,9,3,15,0,754.0,141.0,5.0,28.4,628.0,669.96,512.01
2018,9,3,15,15,719.5,140.5,5.0,28.4,579.5,610.75,468.11
2018,9,3,15,30,685.0,140.0,5.0,28.4,531.0,552.43,424.03
2018,9,3,15,45,666.5,131.0,5.1,27.0,484.5,496.23,382.99
2018,9,3,16,0,648.0,122.0,5.2,25.6,438.0,440.33,340.41
2018,9,3,16,15,618.5,114.5,5.2,24.7,389.5,381.68,293.32
2018,9,3,16,30,589.0,107.0,5.2,23.8,341.0,325.11,246.49
2018,9,3,16,45,506.0,100.0,5.15,22.9,280.5,250.44,185.48
2018,9,3,17,0,423.0,93.0,5.1,22.0,220.0,190.07,136.01
2018,9,3,17,15,319.0,82.5,4.95,21.15,167.5,132.49,90.71
2018,9,3,17,30,215.0,72.0,4.8,20.3,115.0,85.17,55.76
2018,9,3,17,45,168.0,53.0,4.65,19.45,80.5,51.16,31.34
2018,9,3,18,0,121.0,34.0,4.5,18.6,46.0,25.48,14.99
2018,9,3,18,15,76.0,20.5,4.3,18.2,26.5,15.41,0.0
2018,9,3,18,30,31.0,7.0,4.1,17.8,7.0,5.51,0.0
2018,9,3,18,45,15.5,3.5,3.9,17.35,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.5,2.85,14.5,16.0,9.05,0.0
2018,9,4,6,0,152.0,23.0,3.1,15.0,32.0,17.46,0.0
2018,9,4,6,15,259.0,37.5,3.15,15.65,71.0,29.51,19.03
2018,9,4,6,30,366.0,52.0,3.2,16.3,110.0,68.92,39.07
2018,9,4,6,45,439.5,62.0,3.3,16.9,157.5,116.61,72.85
2018,9,4,7,0,513.0,72.0,3.4,17.5,205.0,170.85,116.14
2018,9,4,7,15,563.5,80.0,3.35,18.2,256.0,226.12,163.33
2018,9,4,7,30,614.0,88.0,3.3,18.9,307.0,286.84,215.42
2018,9,4,7,45,650.5,94.0,3.2,19.6,358.0,345.53,265.53
2018,9,4,8,0,687.0,100.0,3.1,20.3,409.0,407.25,316.69
2018,9,4,8,15,714.5,105.0,3.05,21.1,458.5,466.25,364.13
2018,9,4,8,30,742.0,110.0,3.0,21.9,508.0,526.54,410.84
2018,9,4,8,45,762.0,114.0,2.95,22.7,553.5,582.31,452.54
2018,9,4,9,0,782.0,118.0,2.9,23.5,599.0,636.18,491.41
2018,9,4,9,15,803.0,118.5,2.85,24.3,641.0,688.14,527.65
2018,9,4,9,30,824.0,119.0,2.8,25.1,683.0,739.23,562.11
2018,9,4,9,45,842.0,118.0,2.75,25.9,719.5,785.33,591.56
2018,9,4,10,0,860.0,117.0,2.7,26.7,756.0,820.3,611.89
2018,9,4,10,15,869.0,118.5,2.7,27.45,785.0,856.78,633.42
2018,9,4,10,30,878.0,120.0,2.7,28.2,814.0,890.48,652.8
2018,9,4,10,45,884.5,121.0,2.75,28.95,836.0,918.53,668.63
2018,9,4,11,0,891.0,122.0,2.8,29.7,858.0,943.33,682.29
2018,9,4,11,15,894.5,123.0,2.85,30.3,872.0,961.97,692.38
2018,9,4,11,30,898.0,124.0,2.9,30.9,886.0,977.02,700.23
2018,9,4,11,45,900.0,123.5,3.0,31.45,891.5,985.56,704.56
2018,9,4,12,0,902.0,123.0,3.1,32.0,897.0,990.35,706.64
2018,9,4,12,15,901.5,123.0,3.2,32.4,894.5,989.48,705.67
2018,9,4,12,30,901.0,123.0,3.3,32.8,892.0,984.83,702.44
2018,9,4,12,45,899.0,122.5,3.4,33.15,882.0,974.54,695.86
2018,9,4,13,0,897.0,122.0,3.5,33.5,872.0,960.57,687.03
2018,9,4,13,15,892.5,121.0,3.6,33.65,853.5,940.23,674.72
2018,9,4,13,30,888.0,120.0,3.7,33.8,835.0,916.44,660.21
2018,9,4,13,45,881.5,118.5,3.8,33.9,809.5,887.13,642.17
2018,9,4,14,0,875.0,117.0,3.9,34.0,784.0,854.75,622.02
2018,9,4,14,15,865.0,114.5,4.0,33.8,750.5,815.71,597.97
2018,9,4,14,30,855.0,112.0,4.1,33.6,717.0,782.3,577.49
2018,9,4,14,45,842.5,109.5,4.2,33.35,678.5,735.78,546.86
2018,9,4,15,0,830.0,107.0,4.3,33.1,640.0,687.46,513.7
2018,9,4,15,15,813.0,104.0,4.3,33.1,596.0,634.23,475.37
2018,9,4,15,30,796.0,101.0,4.3,33.1,552.0,580.17,435.46
2018,9,4,15,45,773.0,97.0,4.45,31.9,503.5,521.39,393.18
2018,9,4,16,0,750.0,93.0,4.6,30.7,455.0,463.03,349.45
2018,9,4,16,15,718.5,88.0,4.6,29.65,404.0,400.52,300.48
2018,9,4,16,30,687.0,83.0,4.6,28.6,353.0,340.15,251.46
2018,9,4,16,45,642.5,77.5,4.6,27.55,301.0,277.74,199.81
2018,9,4,17,0,598.0,72.0,4.6,26.5,249.0,219.64,150.98
2018,9,4,17,15,533.0,64.0,4.45,25.25,198.5,160.23,102.65
2018,9,4,17,30,468.0,56.0,4.3,24.0,148.0,108.45,63.05
2018,9,4,17,45,370.0,45.0,4.2,22.7,104.0,60.21,32.12
2018,9,4,18,0,272.0,34.0,4.1,21.4,60.0,27.99,16.38
2018,9,4,18,15,154.0,20.0,4.05,20.65,33.0,15.22,0.0
2018,9,4,18,30,36.0,6.0,4.0,19.9,6.0,4.72,0.0
2018,9,4,18,45,18.0,3.0,3.9,19.15,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,18.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.5,2.75,14.1,15.5,9.05,0.0
2018,9,5,6,0,143.0,23.0,3.0,14.5,31.0,17.43,0.0
2018,9,5,6,15,251.0,37.0,3.1,15.1,69.0,30.2,19.51
2018,9,5,6,30,359.0,51.0,3.2,15.7,107.0,69.18,39.24
2018,9,5,6,45,433.0,61.5,3.3,16.3,154.5,117.14,73.68
2018,9,5,7,0,507.0,72.0,3.4,16.9,202.0,171.78,117.57
2018,9,5,7,15,558.0,79.5,3.35,17.6,252.5,226.58,164.56
2018,9,5,7,30,609.0,87.0,3.3,18.3,303.0,286.87,216.44
2018,9,5,7,45,645.5,92.5,3.3,19.0,353.0,344.94,266.25
2018,9,5,8,0,682.0,98.0,3.3,19.7,403.0,406.01,317.17
2018,9,5,8,15,709.0,103.0,3.3,20.45,452.0,464.55,364.6
2018,9,5,8,30,736.0,108.0,3.3,21.2,501.0,524.33,411.37
2018,9,5,8,45,757.0,112.0,3.35,21.95,546.5,579.15,453.03
2018,9,5,9,0,778.0,116.0,3.4,22.7,592.0,634.77,493.94
2018,9,5,9,15,792.0,119.5,3.45,23.4,632.0,684.63,529.53
2018,9,5,9,30,806.0,123.0,3.5,24.1,672.0,733.12,563.18
2018,9,5,9,45,815.5,126.0,3.55,24.85,706.0,776.02,591.68
2018,9,5,10,0,825.0,129.0,3.6,25.6,740.0,816.68,617.17
2018,9,5,10,15,833.5,131.5,3.7,26.15,768.5,853.55,640.49
2018,9,5,10,30,842.0,134.0,3.8,26.7,797.0,887.69,661.77
2018,9,5,10,45,848.0,135.0,3.9,27.3,818.0,915.17,678.3
2018,9,5,11,0,854.0,136.0,4.0,27.9,839.0,939.42,692.65
2018,9,5,11,15,858.0,136.5,4.15,28.15,852.5,943.88,695.07
2018,9,5,11,30,862.0,137.0,4.3,28.4,866.0,958.43,704.47
2018,9,5,11,45,864.0,137.5,4.4,28.7,872.0,967.57,709.88
2018,9,5,12,0,866.0,138.0,4.5,29.0,878.0,973.12,713.05
2018,9,5,12,15,868.5,136.5,4.65,29.05,876.5,973.63,714.03
2018,9,5,12,30,871.0,135.0,4.8,29.1,875.0,970.47,713.11
2018,9,5,12,45,872.0,132.0,4.95,29.1,865.5,960.8,708.07
2018,9,5,13,0,873.0,129.0,5.1,29.1,856.0,947.48,700.64
2018,9,5,13,15,868.0,128.0,5.2,28.9,837.5,926.98,688.61
2018,9,5,13,30,863.0,127.0,5.3,28.7,819.0,903.16,674.3
2018,9,5,13,45,855.5,126.0,5.4,28.5,793.5,885.31,664.06
2018,9,5,14,0,848.0,125.0,5.5,28.3,768.0,852.39,643.26
2018,9,5,14,15,838.5,122.5,5.55,27.8,735.5,813.55,618.67
2018,9,5,14,30,829.0,120.0,5.6,27.3,703.0,772.26,592.01
2018,9,5,14,45,816.0,117.0,5.65,26.8,664.5,725.72,559.93
2018,9,5,15,0,803.0,114.0,5.7,26.3,626.0,677.49,525.59
2018,9,5,15,15,785.0,110.5,5.7,26.3,582.0,624.18,485.4
2018,9,5,15,30,767.0,107.0,5.7,26.3,538.0,570.19,443.75
2018,9,5,15,45,744.0,102.5,5.65,24.8,490.5,512.83,400.77
2018,9,5,16,0,721.0,98.0,5.6,23.3,443.0,455.02,355.75
2018,9,5,16,15,689.5,93.0,5.5,22.45,393.0,393.96,305.65
2018,9,5,16,30,658.0,88.0,5.4,21.6,343.0,335.04,255.83
2018,9,5,16,45,614.0,81.0,5.3,20.75,291.5,272.92,202.62
2018,9,5,17,0,570.0,74.0,5.2,19.9,240.0,215.15,152.56
2018,9,5,17,15,504.5,65.5,5.05,19.1,190.5,156.81,103.66
2018,9,5,17,30,439.0,57.0,4.9,18.3,141.0,106.21,63.86
2018,9,5,17,45,341.5,45.0,4.75,17.55,98.0,58.92,32.46
2018,9,5,18,0,244.0,33.0,4.6,16.8,55.0,25.13,13.98
2018,9,5,18,15,136.5,19.0,4.4,16.45,30.0,14.95,0.0
2018,9,5,18,30,29.0,5.0,4.2,16.1,5.0,3.93,0.0
2018,9,5,18,45,14.5,2.5,4.05,15.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,100.0,11.0,2.55,12.7,16.5,8.65,0.0
2018,9,6,6,0,200.0,22.0,2.8,13.1,33.0,18.21,0.0
2018,9,6,6,15,326.5,32.5,2.85,13.7,73.0,30.71,16.55
2018,9,6,6,30,453.0,43.0,2.9,14.3,113.0,73.82,39.53
2018,9,6,6,45,530.5,50.5,2.95,14.9,162.5,123.37,74.9
2018,9,6,7,0,608.0,58.0,3.0,15.5,212.0,182.28,122.9
2018,9,6,7,15,657.5,63.0,2.95,16.15,264.5,240.47,173.75
2018,9,6,7,30,707.0,68.0,2.9,16.8,317.0,304.76,229.9
2018,9,6,7,45,741.5,72.5,2.85,17.5,369.5,366.37,283.28
2018,9,6,8,0,776.0,77.0,2.8,18.2,422.0,430.58,337.09
2018,9,6,8,15,800.5,80.0,2.85,19.0,471.5,490.53,385.92
2018,9,6,8,30,825.0,83.0,2.9,19.8,521.0,551.2,433.53
2018,9,6,8,45,844.0,85.0,2.9,20.65,567.0,607.9,476.27
2018,9,6,9,0,863.0,87.0,2.9,21.5,613.0,659.21,513.65
2018,9,6,9,15,870.5,92.0,3.0,22.25,653.0,708.74,548.93
2018,9,6,9,30,878.0,97.0,3.1,23.0,693.0,756.14,581.25
2018,9,6,9,45,834.5,121.0,3.2,23.75,710.5,788.92,601.59
2018,9,6,10,0,791.0,145.0,3.3,24.5,728.0,807.78,612.17
2018,9,6,10,15,773.5,159.0,3.4,25.1,747.0,832.61,627.33
2018,9,6,10,30,756.0,173.0,3.5,25.7,766.0,860.95,644.79
2018,9,6,10,45,834.5,142.5,3.6,26.3,813.0,913.66,678.61
2018,9,6,11,0,913.0,112.0,3.7,26.9,860.0,959.7,707.34
2018,9,6,11,15,916.5,112.0,3.75,27.35,873.5,977.6,717.38
2018,9,6,11,30,920.0,112.0,3.8,27.8,887.0,991.82,725.26
2018,9,6,11,45,922.0,112.0,3.85,28.2,892.5,1000.85,730.0
2018,9,6,12,0,924.0,112.0,3.9,28.6,898.0,1006.05,732.37
2018,9,6,12,15,926.0,110.5,3.9,28.85,896.5,1005.88,731.51
2018,9,6,12,30,928.0,109.0,3.9,29.1,895.0,1001.82,728.28
2018,9,6,12,45,929.0,107.0,3.85,29.3,885.5,992.4,721.56
2018,9,6,13,0,930.0,105.0,3.8,29.5,876.0,979.11,712.46
2018,9,6,13,15,927.0,103.5,3.85,29.55,857.5,958.83,699.95
2018,9,6,13,30,924.0,102.0,3.9,29.6,839.0,934.92,685.11
2018,9,6,13,45,918.5,100.5,3.9,29.6,813.5,905.34,666.36
2018,9,6,14,0,913.0,99.0,3.9,29.6,788.0,872.51,645.4
2018,9,6,14,15,905.0,97.0,3.95,29.45,755.0,834.08,621.15
2018,9,6,14,30,897.0,95.0,4.0,29.3,722.0,792.93,594.79
2018,9,6,14,45,886.0,92.5,4.0,29.1,683.0,746.58,564.4
2018,9,6,15,0,875.0,90.0,4.0,28.9,644.0,698.19,530.4
2018,9,6,15,15,859.0,87.5,4.0,28.9,599.5,644.84,491.41
2018,9,6,15,30,843.0,85.0,4.0,28.9,555.0,594.31,453.35
2018,9,6,15,45,822.5,81.5,4.0,28.15,506.5,534.94,408.98
2018,9,6,16,0,802.0,78.0,4.0,27.4,458.0,475.63,363.01
2018,9,6,16,15,774.5,74.0,3.95,26.75,407.0,413.23,312.83
2018,9,6,16,30,747.0,70.0,3.9,26.1,356.0,352.35,262.17
2018,9,6,16,45,706.0,64.5,3.9,25.5,303.0,287.72,207.54
2018,9,6,17,0,665.0,59.0,3.9,24.9,250.0,226.92,155.35
2018,9,6,17,15,602.0,53.0,3.8,23.85,199.0,164.42,103.63
2018,9,6,17,30,539.0,47.0,3.7,22.8,148.0,110.34,61.69
2018,9,6,17,45,436.5,38.0,3.6,21.75,103.0,58.94,28.88
2018,9,6,18,0,334.0,29.0,3.5,20.7,58.0,24.12,12.27
2018,9,6,18,15,190.5,17.5,3.55,20.0,31.5,13.77,0.0
2018,9,6,18,30,47.0,6.0,3.6,19.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,3.6,18.65,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,112.0,10.5,1.95,13.3,16.0,8.26,0.0
2018,9,7,6,0,224.0,21.0,2.1,13.8,32.0,17.44,0.0
2018,9,7,6,15,352.5,30.5,2.15,14.45,72.5,30.89,15.46
2018,9,7,6,30,481.0,40.0,2.2,15.1,113.0,75.4,39.24
2018,9,7,6,45,556.0,47.0,2.25,15.75,163.0,126.14,75.74
2018,9,7,7,0,631.0,54.0,2.3,16.4,213.0,185.87,124.56
2018,9,7,7,15,680.0,59.5,2.2,17.35,266.0,247.03,177.53
2018,9,7,7,30,729.0,65.0,2.1,18.3,319.0,311.95,233.5
2018,9,7,7,45,763.5,69.0,2.0,19.3,372.0,374.45,286.53
2018,9,7,8,0,798.0,73.0,1.9,20.3,425.0,439.48,339.55
2018,9,7,8,15,822.0,75.5,1.9,21.3,475.0,499.89,387.3
2018,9,7,8,30,846.0,78.0,1.9,22.3,525.0,560.91,433.5
2018,9,7,8,45,863.5,81.0,1.9,23.25,571.5,614.78,472.81
2018,9,7,9,0,881.0,84.0,1.9,24.2,618.0,671.13,512.28
2018,9,7,9,15,892.5,86.5,1.95,25.2,659.0,721.75,546.49
2018,9,7,9,30,904.0,89.0,2.0,26.2,700.0,770.51,577.39
2018,9,7,9,45,912.0,91.5,2.05,27.2,735.0,814.42,603.58
2018,9,7,10,0,920.0,94.0,2.1,28.2,770.0,855.71,627.57
2018,9,7,10,15,928.5,95.5,2.2,29.0,799.5,893.56,649.91
2018,9,7,10,30,937.0,97.0,2.3,29.8,829.0,928.41,670.09
2018,9,7,10,45,943.0,97.0,2.4,30.6,850.5,956.26,685.64
2018,9,7,11,0,949.0,97.0,2.5,31.4,872.0,980.62,698.95
2018,9,7,11,15,952.0,98.0,2.6,31.95,886.0,999.57,709.55
2018,9,7,11,30,955.0,99.0,2.7,32.5,900.0,1014.68,717.83
2018,9,7,11,45,956.5,99.0,2.85,33.05,905.5,1023.42,722.67
2018,9,7,12,0,958.0,99.0,3.0,33.6,911.0,1028.18,725.14
2018,9,7,12,15,958.5,99.0,3.1,33.9,909.0,1027.96,724.93
2018,9,7,12,30,959.0,99.0,3.2,34.2,907.0,1023.72,722.34
2018,9,7,12,45,957.0,98.5,3.35,34.5,896.5,1012.59,715.92
2018,9,7,13,0,955.0,98.0,3.5,34.8,886.0,997.55,707.1
2018,9,7,13,15,951.5,96.5,3.6,34.8,867.0,976.26,694.86
2018,9,7,13,30,948.0,95.0,3.7,34.8,848.0,951.26,680.26
2018,9,7,13,45,942.0,94.5,3.85,34.8,822.0,921.55,662.82
2018,9,7,14,0,936.0,94.0,4.0,34.8,796.0,888.52,643.05
2018,9,7,14,15,927.5,92.0,4.1,34.5,762.5,848.82,619.16
2018,9,7,14,30,919.0,90.0,4.2,34.2,729.0,806.36,593.1
2018,9,7,14,45,908.0,88.0,4.25,33.9,689.5,759.53,563.45
2018,9,7,15,0,897.0,86.0,4.3,33.6,650.0,710.61,530.38
2018,9,7,15,15,881.5,83.0,4.3,33.6,604.5,655.96,491.18
2018,9,7,15,30,866.0,80.0,4.3,33.6,559.0,600.18,450.1
2018,9,7,15,45,845.0,77.5,4.4,32.55,510.0,544.07,409.42
2018,9,7,16,0,824.0,75.0,4.5,31.5,461.0,484.28,364.3
2018,9,7,16,15,795.5,70.5,4.5,30.6,408.5,419.67,313.46
2018,9,7,16,30,767.0,66.0,4.5,29.7,356.0,356.68,262.04
2018,9,7,16,45,725.5,61.5,4.45,28.8,303.0,291.62,207.75
2018,9,7,17,0,684.0,57.0,4.4,27.9,250.0,230.4,155.78
2018,9,7,17,15,620.5,51.0,4.25,26.7,198.0,166.61,103.47
2018,9,7,17,30,557.0,45.0,4.1,25.5,146.0,111.28,60.91
2018,9,7,17,45,452.0,36.0,3.95,24.25,100.5,58.53,27.57
2018,9,7,18,0,347.0,27.0,3.8,23.0,55.0,22.52,10.1
2018,9,7,18,15,188.0,15.5,3.8,22.2,29.0,12.2,0.0
2018,9,7,18,30,29.0,4.0,3.8,21.4,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,3.8,20.6,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.7,14.25,15.0,7.47,0.0
2018,9,8,6,0,221.0,19.0,3.0,14.7,30.0,15.73,0.0
2018,9,8,6,15,360.5,28.5,3.05,15.35,71.0,30.88,14.27
2018,9,8,6,30,500.0,38.0,3.1,16.0,112.0,77.26,39.48
2018,9,8,6,45,572.5,44.5,3.15,16.65,161.5,128.6,76.8
2018,9,8,7,0,645.0,51.0,3.2,17.3,211.0,189.82,127.22
2018,9,8,7,15,691.0,56.0,3.15,18.25,263.5,249.39,179.32
2018,9,8,7,30,737.0,61.0,3.1,19.2,316.0,313.61,235.18
2018,9,8,7,45,768.0,65.0,3.0,20.2,368.0,375.25,288.01
2018,9,8,8,0,799.0,69.0,2.9,21.2,420.0,439.01,340.62
2018,9,8,8,15,820.5,72.5,2.9,22.15,469.0,499.23,388.79
2018,9,8,8,30,842.0,76.0,2.9,23.1,518.0,556.6,432.98
2018,9,8,8,45,858.0,79.0,2.9,24.1,564.0,612.59,474.3
2018,9,8,9,0,874.0,82.0,2.9,25.1,610.0,667.73,513.4
2018,9,8,9,15,884.0,85.5,2.95,25.9,650.5,718.0,548.26
2018,9,8,9,30,894.0,89.0,3.0,26.7,691.0,766.31,579.67
2018,9,8,9,45,899.0,94.0,3.0,27.55,725.5,810.03,606.31
2018,9,8,10,0,904.0,99.0,3.0,28.4,760.0,850.92,630.57
2018,9,8,10,15,910.5,100.5,3.05,29.2,788.0,886.55,651.39
2018,9,8,10,30,917.0,102.0,3.1,30.0,816.0,919.11,669.98
2018,9,8,10,45,922.0,103.5,3.15,30.8,837.5,947.07,685.41
2018,9,8,11,0,927.0,105.0,3.2,31.6,859.0,971.57,698.54
2018,9,8,11,15,930.5,106.0,3.25,32.15,873.0,990.56,708.83
2018,9,8,11,30,934.0,107.0,3.3,32.7,887.0,1005.82,716.81
2018,9,8,11,45,934.0,108.0,3.4,33.25,892.0,1013.9,720.71
2018,9,8,12,0,934.0,109.0,3.5,33.8,897.0,1018.07,722.28
2018,9,8,12,15,937.0,106.5,3.6,34.05,895.0,1017.65,721.97
2018,9,8,12,30,940.0,104.0,3.7,34.3,893.0,1013.27,719.29
2018,9,8,12,45,943.0,101.0,3.85,34.5,884.0,1004.39,714.35
2018,9,8,13,0,946.0,98.0,4.0,34.7,875.0,991.51,706.94
2018,9,8,13,15,942.0,97.5,4.1,34.6,856.5,970.83,695.14
2018,9,8,13,30,938.0,97.0,4.2,34.5,838.0,946.51,680.99
2018,9,8,13,45,931.0,96.5,4.3,34.45,811.5,916.07,662.65
2018,9,8,14,0,924.0,96.0,4.4,34.4,785.0,882.41,642.09
2018,9,8,14,15,915.5,93.5,4.5,34.1,751.5,842.47,617.76
2018,9,8,14,30,907.0,91.0,4.6,33.8,718.0,799.81,591.27
2018,9,8,14,45,895.5,89.0,4.7,33.55,678.5,752.98,561.41
2018,9,8,15,0,884.0,87.0,4.8,33.3,639.0,704.14,528.32
2018,9,8,15,15,868.0,85.0,4.8,33.3,594.5,650.66,489.62
2018,9,8,15,30,852.0,83.0,4.8,33.3,550.0,600.03,451.86
2018,9,8,15,45,833.0,79.0,4.95,32.25,501.5,540.29,408.61
2018,9,8,16,0,814.0,75.0,5.1,31.2,453.0,480.46,363.35
2018,9,8,16,15,788.0,71.0,5.1,30.25,402.0,417.87,313.71
2018,9,8,16,30,762.0,67.0,5.1,29.3,351.0,356.61,263.27
2018,9,8,16,45,721.5,62.0,5.1,28.4,298.0,291.56,208.67
2018,9,8,17,0,681.0,57.0,5.1,27.5,245.0,230.25,156.32
2018,9,8,17,15,616.0,51.0,5.05,26.25,193.5,166.35,103.73
2018,9,8,17,30,551.0,45.0,5.0,25.0,142.0,111.02,61.01
2018,9,8,17,45,438.5,36.0,4.9,23.75,97.0,58.11,27.47
2018,9,8,18,0,326.0,27.0,4.8,22.5,52.0,22.52,8.94
2018,9,8,18,15,174.5,15.0,4.7,21.65,27.0,11.8,0.0
2018,9,8,18,30,23.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,4.55,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,18.55,0.0,0.0,0.0
