Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.85,13.3,14.5,7.87,0.0
2018,9,9,6,0,194.0,20.0,2.0,13.7,29.0,16.6,0.0
2018,9,9,6,15,335.5,31.0,2.1,14.35,70.0,33.95,16.07
2018,9,9,6,30,477.0,42.0,2.2,15.0,111.0,80.7,42.95
2018,9,9,6,45,553.5,49.0,2.3,15.7,161.0,132.04,80.69
2018,9,9,7,0,630.0,56.0,2.4,16.4,211.0,192.57,130.55
2018,9,9,7,15,680.0,61.0,2.35,17.15,264.0,253.71,183.87
2018,9,9,7,30,730.0,66.0,2.3,17.9,317.0,318.91,240.42
2018,9,9,7,45,765.0,70.0,2.2,18.6,370.0,381.95,294.33
2018,9,9,8,0,800.0,74.0,2.1,19.3,423.0,447.57,348.35
2018,9,9,8,15,824.0,77.5,2.05,20.25,473.5,509.28,397.12
2018,9,9,8,30,848.0,81.0,2.0,21.2,524.0,571.61,444.25
2018,9,9,8,45,865.5,83.5,1.95,22.1,570.5,624.91,483.03
2018,9,9,9,0,883.0,86.0,1.9,23.0,617.0,680.93,522.1
2018,9,9,9,15,895.0,89.0,1.95,23.95,658.5,732.53,557.07
2018,9,9,9,30,907.0,92.0,2.0,24.9,700.0,782.28,588.54
2018,9,9,9,45,915.0,94.5,2.0,25.85,734.5,826.28,614.49
2018,9,9,10,0,923.0,97.0,2.0,26.8,769.0,867.63,638.19
2018,9,9,10,15,930.0,98.5,2.05,27.7,798.0,904.25,658.99
2018,9,9,10,30,937.0,100.0,2.1,28.6,827.0,937.75,677.55
2018,9,9,10,45,942.0,101.0,2.1,29.55,848.0,965.63,691.69
2018,9,9,11,0,947.0,102.0,2.1,30.5,869.0,989.96,703.49
2018,9,9,11,15,950.0,102.5,2.15,31.2,882.5,1008.23,712.73
2018,9,9,11,30,953.0,103.0,2.2,31.9,896.0,1022.66,719.68
2018,9,9,11,45,953.5,103.5,2.25,32.65,901.0,1030.78,722.68
2018,9,9,12,0,954.0,104.0,2.3,33.4,906.0,1034.9,723.37
2018,9,9,12,15,950.0,106.0,2.5,33.65,902.0,1032.22,723.08
2018,9,9,12,30,946.0,108.0,2.7,33.9,898.0,1025.56,720.34
2018,9,9,12,45,938.5,110.0,2.85,34.15,885.5,1011.67,712.65
2018,9,9,13,0,931.0,112.0,3.0,34.4,873.0,994.03,702.64
2018,9,9,13,15,925.5,111.5,3.2,34.4,853.5,972.13,690.98
2018,9,9,13,30,920.0,111.0,3.4,34.4,834.0,946.69,676.91
2018,9,9,13,45,912.0,110.0,3.6,34.4,807.0,915.19,658.72
2018,9,9,14,0,904.0,109.0,3.8,34.4,780.0,880.59,638.25
2018,9,9,14,15,893.5,107.5,3.9,34.15,746.0,840.58,614.03
2018,9,9,14,30,883.0,106.0,4.0,33.9,712.0,798.05,587.78
2018,9,9,14,45,869.0,104.0,4.1,33.6,672.0,757.31,562.15
2018,9,9,15,0,855.0,102.0,4.2,33.3,632.0,706.81,527.8
2018,9,9,15,15,837.5,98.5,4.2,33.3,586.5,651.08,487.94
2018,9,9,15,30,820.0,95.0,4.2,33.3,541.0,594.52,446.43
2018,9,9,15,45,794.5,92.0,4.35,32.2,491.5,533.64,402.62
2018,9,9,16,0,769.0,89.0,4.5,31.1,442.0,473.37,357.38
2018,9,9,16,15,735.0,84.0,4.6,30.2,389.5,408.47,306.61
2018,9,9,16,30,701.0,79.0,4.7,29.3,337.0,345.78,255.73
2018,9,9,16,45,653.5,73.0,4.75,28.4,284.0,280.7,201.81
2018,9,9,17,0,606.0,67.0,4.8,27.5,231.0,220.35,150.97
2018,9,9,17,15,536.0,58.0,4.75,26.25,180.0,158.23,100.41
2018,9,9,17,30,466.0,49.0,4.7,25.0,129.0,104.45,59.15
2018,9,9,17,45,356.0,38.0,4.7,23.75,86.5,55.25,27.4
2018,9,9,18,0,246.0,27.0,4.7,22.5,44.0,22.37,7.14
2018,9,9,18,15,130.5,15.0,4.65,21.65,23.0,11.8,0.0
2018,9,9,18,30,15.0,3.0,4.6,20.8,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.5,4.5,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,18.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,17.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.0,2.05,13.15,12.5,7.08,0.0
2018,9,10,6,0,166.0,18.0,2.2,13.6,25.0,14.16,0.0
2018,9,10,6,15,296.5,30.0,2.25,14.25,64.0,33.53,15.42
2018,9,10,6,30,427.0,42.0,2.3,14.9,103.0,78.13,42.42
2018,9,10,6,45,504.5,51.0,2.3,15.55,152.0,128.49,79.93
2018,9,10,7,0,582.0,60.0,2.3,16.2,201.0,188.31,129.23
2018,9,10,7,15,634.5,66.0,2.15,16.95,253.5,247.5,180.61
2018,9,10,7,30,687.0,72.0,2.0,17.7,306.0,312.21,236.3
2018,9,10,7,45,722.0,77.5,1.85,18.4,358.5,374.62,289.21
2018,9,10,8,0,757.0,83.0,1.7,19.1,411.0,439.82,342.29
2018,9,10,8,15,782.0,87.5,1.6,20.0,461.0,500.91,389.97
2018,9,10,8,30,807.0,92.0,1.5,20.9,511.0,562.81,436.06
2018,9,10,8,45,825.5,95.0,1.4,21.8,557.0,619.67,476.41
2018,9,10,9,0,844.0,98.0,1.3,22.7,603.0,675.97,514.5
2018,9,10,9,15,861.0,99.5,1.35,23.65,645.0,728.78,549.86
2018,9,10,9,30,878.0,101.0,1.4,24.6,687.0,772.84,577.57
2018,9,10,9,45,891.5,102.0,1.4,25.5,723.0,818.56,604.48
2018,9,10,10,0,905.0,103.0,1.4,26.4,759.0,862.09,629.33
2018,9,10,10,15,913.0,104.0,1.5,27.2,787.5,898.46,650.65
2018,9,10,10,30,921.0,105.0,1.6,28.0,816.0,931.83,669.9
2018,9,10,10,45,926.0,106.5,1.65,28.85,837.5,959.79,684.83
2018,9,10,11,0,931.0,108.0,1.7,29.7,859.0,984.25,697.54
2018,9,10,11,15,934.0,108.5,1.8,30.35,872.0,1002.21,707.4
2018,9,10,11,30,937.0,109.0,1.9,31.0,885.0,1016.38,715.03
2018,9,10,11,45,938.5,109.0,2.0,31.7,890.5,1024.75,719.02
2018,9,10,12,0,940.0,109.0,2.1,32.4,896.0,1029.19,720.73
2018,9,10,12,15,936.0,111.5,2.15,32.85,892.5,1026.9,718.58
2018,9,10,12,30,932.0,114.0,2.2,33.3,889.0,1020.69,714.19
2018,9,10,12,45,924.5,116.5,2.3,33.8,877.0,1007.29,705.9
2018,9,10,13,0,917.0,119.0,2.4,34.3,865.0,990.19,695.42
2018,9,10,13,15,911.0,117.5,2.5,34.45,844.5,966.97,682.12
2018,9,10,13,30,905.0,116.0,2.6,34.6,824.0,940.28,666.61
2018,9,10,13,45,896.5,115.0,2.75,34.75,796.5,908.61,648.19
2018,9,10,14,0,888.0,114.0,2.9,34.9,769.0,873.92,627.6
2018,9,10,14,15,877.5,112.5,3.05,34.75,735.5,834.3,604.24
2018,9,10,14,30,867.0,111.0,3.2,34.6,702.0,800.56,584.39
2018,9,10,14,45,853.0,108.5,3.35,34.5,662.0,751.76,553.38
2018,9,10,15,0,839.0,106.0,3.5,34.4,622.0,701.27,519.38
2018,9,10,15,15,820.5,102.5,3.5,34.4,576.5,645.47,479.97
2018,9,10,15,30,802.0,99.0,3.5,34.4,531.0,588.99,439.01
2018,9,10,15,45,776.0,95.0,3.8,33.5,481.5,527.61,395.38
2018,9,10,16,0,750.0,91.0,4.1,32.6,432.0,467.34,350.56
2018,9,10,16,15,714.5,85.5,4.2,31.6,379.5,402.06,300.04
2018,9,10,16,30,679.0,80.0,4.3,30.6,327.0,339.4,249.71
2018,9,10,16,45,629.5,73.5,4.45,29.6,274.5,274.42,196.48
2018,9,10,17,0,580.0,67.0,4.6,28.6,222.0,214.47,146.52
2018,9,10,17,15,507.0,58.5,4.75,27.1,172.0,153.74,97.62
2018,9,10,17,30,434.0,50.0,4.9,25.6,122.0,101.74,58.05
2018,9,10,17,45,318.5,38.0,5.05,24.05,80.5,53.33,26.7
2018,9,10,18,0,203.0,26.0,5.2,22.5,39.0,19.8,3.49
2018,9,10,18,15,104.0,13.5,5.2,21.55,20.0,10.62,0.0
2018,9,10,18,30,5.0,1.0,5.2,20.6,1.0,0.0,0.0
2018,9,10,18,45,2.5,0.5,5.15,19.65,0.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,18.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,5,45,87.5,9.0,2.75,13.1,12.5,0.0,0.0
2018,9,11,6,0,175.0,18.0,2.9,13.4,25.0,14.16,0.0
2018,9,11,6,15,311.5,29.0,2.9,13.95,64.0,34.5,15.04
2018,9,11,6,30,448.0,40.0,2.9,14.5,103.0,80.23,43.05
2018,9,11,6,45,525.0,48.0,2.95,15.1,152.0,131.2,81.47
2018,9,11,7,0,602.0,56.0,3.0,15.7,201.0,191.51,131.73
2018,9,11,7,15,649.5,62.5,2.9,16.6,253.0,251.06,184.05
2018,9,11,7,30,697.0,69.0,2.8,17.5,305.0,315.55,240.14
2018,9,11,7,45,728.0,75.5,2.7,18.4,357.0,378.31,293.8
2018,9,11,8,0,759.0,82.0,2.6,19.3,409.0,442.75,346.84
2018,9,11,8,15,780.5,87.0,2.55,20.15,457.5,502.7,394.6
2018,9,11,8,30,802.0,92.0,2.5,21.0,506.0,563.09,440.74
2018,9,11,8,45,815.5,97.5,2.5,21.85,551.0,619.16,482.04
2018,9,11,9,0,829.0,103.0,2.5,22.7,596.0,674.25,521.09
2018,9,11,9,15,840.5,106.5,2.55,23.45,636.0,724.62,555.98
2018,9,11,9,30,852.0,110.0,2.6,24.2,676.0,773.25,588.32
2018,9,11,9,45,859.5,114.5,2.7,25.0,710.5,817.75,616.25
2018,9,11,10,0,867.0,119.0,2.8,25.8,745.0,859.71,642.08
2018,9,11,10,15,873.5,121.5,2.9,26.4,773.0,896.01,664.31
2018,9,11,10,30,880.0,124.0,3.0,27.0,801.0,917.47,676.55
2018,9,11,10,45,883.5,126.5,3.1,27.65,821.5,944.02,692.14
2018,9,11,11,0,887.0,129.0,3.2,28.3,842.0,967.16,705.4
2018,9,11,11,15,890.5,129.5,3.3,28.75,855.0,984.85,715.7
2018,9,11,11,30,894.0,130.0,3.4,29.2,868.0,998.93,723.77
2018,9,11,11,45,895.0,130.5,3.55,29.7,873.0,1006.92,728.21
2018,9,11,12,0,896.0,131.0,3.7,30.2,878.0,1011.15,730.35
2018,9,11,12,15,908.5,123.0,3.8,30.5,878.0,1014.39,732.24
2018,9,11,12,30,921.0,115.0,3.9,30.8,878.0,1013.58,731.63
2018,9,11,12,45,935.5,105.5,4.05,31.1,871.5,1008.96,729.01
2018,9,11,13,0,950.0,96.0,4.2,31.4,865.0,999.94,723.64
2018,9,11,13,15,946.5,95.0,4.3,31.35,846.0,978.8,711.18
2018,9,11,13,30,943.0,94.0,4.4,31.3,827.0,953.97,696.35
2018,9,11,13,45,937.0,92.5,4.55,31.2,800.5,922.89,677.68
2018,9,11,14,0,931.0,91.0,4.7,31.1,774.0,888.53,656.76
2018,9,11,14,15,923.5,88.5,4.85,30.7,740.5,848.8,632.99
2018,9,11,14,30,916.0,86.0,5.0,30.3,707.0,806.28,606.83
2018,9,11,14,45,905.0,84.0,5.2,29.9,667.5,759.12,577.09
2018,9,11,15,0,894.0,82.0,5.4,29.5,628.0,709.9,544.02
2018,9,11,15,15,878.0,79.0,5.4,29.5,582.5,654.64,503.12
2018,9,11,15,30,862.0,76.0,5.4,29.5,537.0,598.32,460.37
2018,9,11,15,45,841.5,73.0,5.6,28.05,488.0,541.9,419.1
2018,9,11,16,0,821.0,70.0,5.8,26.6,439.0,481.7,372.95
2018,9,11,16,15,792.5,65.5,5.75,25.6,387.0,416.91,320.28
2018,9,11,16,30,764.0,61.0,5.7,24.6,335.0,353.8,267.06
2018,9,11,16,45,721.0,56.5,5.7,23.65,282.0,288.16,210.63
2018,9,11,17,0,678.0,52.0,5.7,22.7,229.0,226.59,156.79
2018,9,11,17,15,608.5,46.0,5.5,21.7,178.0,163.07,103.21
2018,9,11,17,30,539.0,40.0,5.3,20.7,127.0,106.55,58.59
2018,9,11,17,45,408.5,31.5,5.15,19.65,83.5,53.59,24.41
2018,9,11,18,0,278.0,23.0,5.0,18.6,40.0,19.15,0.2
2018,9,11,18,15,139.0,11.5,4.95,18.05,20.0,9.05,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,21.5,6.5,3.3,13.15,7.5,0.0,0.0
2018,9,12,6,0,43.0,13.0,3.4,13.3,15.0,10.23,0.0
2018,9,12,6,15,71.0,29.5,3.5,13.9,37.5,25.94,12.18
2018,9,12,6,30,99.0,46.0,3.6,14.5,60.0,48.8,30.85
2018,9,12,6,45,121.5,64.5,3.7,15.1,88.5,76.25,53.32
2018,9,12,7,0,144.0,83.0,3.8,15.7,117.0,106.76,79.18
2018,9,12,7,15,182.5,97.5,3.8,16.35,151.5,141.23,108.2
2018,9,12,7,30,221.0,112.0,3.8,17.0,186.0,180.33,141.26
2018,9,12,7,45,278.5,133.0,3.75,17.7,242.0,237.52,188.64
2018,9,12,8,0,336.0,154.0,3.7,18.4,298.0,301.19,240.62
2018,9,12,8,15,460.5,148.0,3.65,19.2,370.5,391.93,312.99
2018,9,12,8,30,585.0,142.0,3.6,20.0,443.0,491.42,390.52
2018,9,12,8,45,641.5,140.5,3.55,20.75,497.5,558.01,440.93
2018,9,12,9,0,698.0,139.0,3.5,21.5,552.0,627.86,492.45
2018,9,12,9,15,646.5,167.0,3.5,22.2,570.0,651.85,507.76
2018,9,12,9,30,595.0,195.0,3.5,22.9,588.0,668.59,517.39
2018,9,12,9,45,741.0,151.0,3.5,23.6,666.5,768.02,589.45
2018,9,12,10,0,887.0,107.0,3.5,24.3,745.0,857.44,649.02
2018,9,12,10,15,791.5,151.5,3.6,24.7,737.0,858.45,647.56
2018,9,12,10,30,696.0,196.0,3.7,25.1,729.0,848.13,638.82
2018,9,12,10,45,525.5,271.0,3.85,25.5,679.5,776.17,584.4
2018,9,12,11,0,355.0,346.0,4.0,25.9,630.0,682.89,514.45
2018,9,12,11,15,441.5,319.0,4.1,26.05,678.0,764.45,573.87
2018,9,12,11,30,528.0,292.0,4.2,26.2,726.0,827.81,619.23
2018,9,12,11,45,663.0,233.0,4.35,26.35,781.0,911.99,679.9
2018,9,12,12,0,798.0,174.0,4.5,26.5,836.0,976.6,723.88
2018,9,12,12,15,681.5,205.0,4.55,26.55,769.0,904.06,674.51
2018,9,12,12,30,565.0,236.0,4.6,26.6,702.0,817.79,614.02
2018,9,12,12,45,561.5,239.0,4.7,26.6,696.5,810.87,610.34
2018,9,12,13,0,558.0,242.0,4.8,26.6,691.0,801.23,604.3
2018,9,12,13,15,618.5,224.0,4.9,26.45,711.0,828.65,626.0
2018,9,12,13,30,679.0,206.0,5.0,26.3,731.0,850.59,643.66
2018,9,12,13,45,602.0,226.0,5.05,26.2,680.0,782.17,594.88
2018,9,12,14,0,525.0,246.0,5.1,26.1,629.0,709.76,543.0
2018,9,12,14,15,495.5,242.0,5.15,25.65,590.5,661.88,509.81
2018,9,12,14,30,466.0,238.0,5.2,25.2,552.0,614.09,475.95
2018,9,12,14,45,373.5,246.5,5.25,24.75,488.5,516.91,403.67
2018,9,12,15,0,281.0,255.0,5.3,24.3,425.0,443.15,347.41
2018,9,12,15,15,220.5,237.0,5.3,24.3,364.5,359.08,282.5
2018,9,12,15,30,160.0,219.0,5.3,24.3,304.0,294.34,231.58
2018,9,12,15,45,189.0,196.0,5.3,22.9,287.0,279.28,221.22
2018,9,12,16,0,218.0,173.0,5.3,21.5,270.0,270.2,214.71
2018,9,12,16,15,232.5,149.5,5.25,20.8,241.5,240.55,190.35
2018,9,12,16,30,247.0,126.0,5.2,20.1,213.0,209.1,163.57
2018,9,12,16,45,280.5,105.5,5.2,19.45,189.0,184.49,140.85
2018,9,12,17,0,314.0,85.0,5.2,18.8,165.0,161.06,117.94
2018,9,12,17,15,261.0,69.0,5.05,18.25,125.0,114.44,78.91
2018,9,12,17,30,208.0,53.0,4.9,17.7,85.0,74.48,46.97
2018,9,12,17,45,145.0,36.5,4.75,17.1,55.0,38.99,20.76
2018,9,12,18,0,82.0,20.0,4.6,16.5,25.0,15.15,0.0
2018,9,12,18,15,41.0,10.0,4.5,16.25,12.5,7.87,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,13,5,45,18.5,7.0,3.35,13.5,7.5,0.0,0.0
2018,9,13,6,0,37.0,14.0,3.5,13.7,15.0,11.02,0.0
2018,9,13,6,15,94.0,30.5,3.65,14.25,41.0,27.97,12.64
2018,9,13,6,30,151.0,47.0,3.8,14.8,67.0,55.53,34.12
2018,9,13,6,45,280.0,58.5,3.95,15.35,116.5,101.52,67.45
2018,9,13,7,0,409.0,70.0,4.1,15.9,166.0,161.46,114.73
2018,9,13,7,15,555.5,66.5,4.05,16.5,231.0,232.93,173.21
2018,9,13,7,30,702.0,63.0,4.0,17.1,296.0,317.64,243.83
2018,9,13,7,45,737.0,67.0,3.95,17.7,347.5,379.46,297.67
2018,9,13,8,0,772.0,71.0,3.9,18.3,399.0,443.87,351.98
2018,9,13,8,15,790.0,76.0,3.85,18.95,446.5,502.68,400.09
2018,9,13,8,30,808.0,81.0,3.8,19.6,494.0,561.56,446.44
2018,9,13,8,45,833.5,82.0,3.75,20.25,541.5,620.67,491.39
2018,9,13,9,0,859.0,83.0,3.7,20.9,589.0,674.51,531.08
2018,9,13,9,15,870.5,86.0,3.65,21.5,629.0,724.67,566.67
2018,9,13,9,30,882.0,89.0,3.6,22.1,669.0,773.01,598.31
2018,9,13,9,45,889.5,92.0,3.55,22.7,703.0,816.08,625.64
2018,9,13,10,0,897.0,95.0,3.5,23.3,737.0,856.54,650.7
2018,9,13,10,15,904.5,96.0,3.55,23.7,765.0,892.1,673.14
2018,9,13,10,30,912.0,97.0,3.6,24.1,793.0,924.65,693.4
2018,9,13,10,45,917.0,98.0,3.6,24.5,813.5,951.72,709.56
2018,9,13,11,0,922.0,99.0,3.6,24.9,834.0,975.32,723.39
2018,9,13,11,15,925.0,100.0,3.7,25.1,847.0,993.44,734.84
2018,9,13,11,30,928.0,101.0,3.8,25.3,860.0,1007.8,743.94
2018,9,13,11,45,929.0,101.5,3.9,25.5,865.0,1015.88,749.01
2018,9,13,12,0,930.0,102.0,4.0,25.7,870.0,1020.07,751.68
2018,9,13,12,15,932.5,100.0,4.15,25.75,867.5,1019.18,751.9
2018,9,13,12,30,935.0,98.0,4.3,25.8,865.0,1014.34,749.65
2018,9,13,12,45,936.5,95.5,4.4,25.8,855.0,1004.05,743.74
2018,9,13,13,0,938.0,93.0,4.5,25.8,845.0,989.83,735.31
2018,9,13,13,15,933.5,92.0,4.6,25.7,825.5,967.76,722.12
2018,9,13,13,30,929.0,91.0,4.7,25.6,806.0,942.1,706.67
2018,9,13,13,45,870.0,111.5,4.8,25.5,763.0,887.51,671.14
2018,9,13,14,0,811.0,132.0,4.9,25.4,720.0,842.83,642.14
2018,9,13,14,15,699.0,164.5,4.95,25.2,654.5,761.26,585.45
2018,9,13,14,30,587.0,197.0,5.0,25.0,589.0,676.8,523.66
2018,9,13,14,45,525.0,202.5,5.05,24.75,538.0,603.2,469.98
2018,9,13,15,0,463.0,208.0,5.1,24.5,487.0,539.76,422.58
2018,9,13,15,15,516.0,175.5,5.1,24.5,464.5,518.66,407.57
2018,9,13,15,30,569.0,143.0,5.1,24.5,442.0,497.97,391.76
2018,9,13,15,45,630.5,116.0,5.0,23.7,417.5,473.34,372.89
2018,9,13,16,0,692.0,89.0,4.9,22.9,393.0,440.0,345.7
2018,9,13,16,15,655.5,85.0,4.8,22.35,344.5,378.77,295.03
2018,9,13,16,30,619.0,81.0,4.7,21.8,296.0,320.32,245.32
2018,9,13,16,45,596.5,68.5,4.6,21.25,248.0,261.47,193.95
2018,9,13,17,0,574.0,56.0,4.5,20.7,200.0,204.63,143.47
2018,9,13,17,15,496.5,49.5,4.1,19.95,153.0,145.25,93.7
2018,9,13,17,30,419.0,43.0,3.7,19.2,106.0,95.08,54.34
2018,9,13,17,45,283.5,31.5,3.35,18.45,66.5,46.66,22.03
2018,9,13,18,0,148.0,20.0,3.0,17.7,27.0,15.23,0.0
2018,9,13,18,15,74.0,10.0,2.95,17.2,13.5,7.87,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,5,45,5.5,5.5,1.85,11.55,5.5,0.0,0.0
2018,9,14,6,0,11.0,11.0,1.9,12.0,11.0,8.65,0.0
2018,9,14,6,15,73.5,28.5,2.15,12.75,37.5,26.11,11.2
2018,9,14,6,30,136.0,46.0,2.4,13.5,64.0,53.99,33.51
2018,9,14,6,45,216.0,60.5,2.65,14.2,104.0,90.26,61.09
2018,9,14,7,0,296.0,75.0,2.9,14.9,144.0,141.63,102.93
2018,9,14,7,15,288.5,95.5,2.8,15.5,176.5,172.64,131.69
2018,9,14,7,30,281.0,116.0,2.7,16.1,209.0,207.67,163.09
2018,9,14,7,45,301.0,136.0,2.6,16.7,250.0,252.54,201.1
2018,9,14,8,0,321.0,156.0,2.5,17.3,291.0,299.45,239.76
2018,9,14,8,15,368.0,165.5,2.45,17.95,338.5,363.72,291.04
2018,9,14,8,30,415.0,175.0,2.4,18.6,386.0,422.46,336.79
2018,9,14,8,45,615.0,136.5,2.3,19.3,481.0,542.99,429.49
2018,9,14,9,0,815.0,98.0,2.2,20.0,576.0,669.1,522.81
2018,9,14,9,15,858.5,91.5,2.15,20.75,626.0,724.79,561.12
2018,9,14,9,30,902.0,85.0,2.1,21.5,676.0,787.14,601.18
2018,9,14,9,45,897.0,93.0,2.05,22.3,706.5,826.17,623.97
2018,9,14,10,0,892.0,101.0,2.0,23.1,737.0,861.58,644.06
2018,9,14,10,15,888.5,107.0,2.0,23.75,761.0,892.54,661.73
2018,9,14,10,30,885.0,113.0,2.0,24.4,785.0,919.86,676.87
2018,9,14,10,45,858.5,129.5,2.0,25.1,795.5,945.74,690.86
2018,9,14,11,0,832.0,146.0,2.0,25.8,806.0,955.21,694.19
2018,9,14,11,15,867.5,131.5,2.1,26.2,829.0,973.23,705.21
2018,9,14,11,30,903.0,117.0,2.2,26.6,852.0,1002.79,723.57
2018,9,14,11,45,922.5,108.0,2.25,27.0,862.5,1018.88,732.68
2018,9,14,12,0,942.0,99.0,2.3,27.4,873.0,1031.09,739.54
2018,9,14,12,15,937.0,100.5,2.4,27.6,868.0,1026.46,737.05
2018,9,14,12,30,932.0,102.0,2.5,27.8,863.0,1017.92,732.32
2018,9,14,12,45,929.5,101.5,2.65,28.0,851.5,1005.84,725.9
2018,9,14,13,0,927.0,101.0,2.8,28.2,840.0,989.96,717.05
2018,9,14,13,15,868.0,122.5,2.95,28.25,801.5,940.49,686.67
2018,9,14,13,30,809.0,144.0,3.1,28.3,763.0,902.18,663.42
2018,9,14,13,45,793.5,144.5,3.2,28.3,734.0,866.96,641.62
2018,9,14,14,0,778.0,145.0,3.3,28.3,705.0,829.35,617.93
2018,9,14,14,15,729.0,153.0,3.45,28.1,658.5,775.53,583.28
2018,9,14,14,30,680.0,161.0,3.6,27.9,612.0,716.35,542.84
2018,9,14,14,45,634.5,163.0,3.7,27.7,564.5,654.71,499.69
2018,9,14,15,0,589.0,165.0,3.8,27.5,517.0,594.37,456.47
2018,9,14,15,15,451.0,184.5,3.8,27.5,442.0,486.34,375.51
2018,9,14,15,30,313.0,204.0,3.8,27.5,367.0,384.4,297.67
2018,9,14,15,45,324.0,181.5,4.0,26.65,336.0,350.87,273.14
2018,9,14,16,0,335.0,159.0,4.2,25.8,305.0,315.66,246.01
2018,9,14,16,15,301.0,142.0,4.2,25.15,261.0,264.48,205.17
2018,9,14,16,30,267.0,125.0,4.2,24.5,217.0,216.85,166.41
2018,9,14,16,45,272.0,104.0,4.25,23.8,184.0,181.58,136.16
2018,9,14,17,0,277.0,83.0,4.3,23.1,151.0,151.03,108.91
2018,9,14,17,15,238.0,66.0,4.2,22.25,114.5,108.39,73.48
2018,9,14,17,30,199.0,49.0,4.1,21.4,78.0,70.71,43.32
2018,9,14,17,45,138.5,32.5,4.0,20.6,49.0,37.22,18.37
2018,9,14,18,0,78.0,16.0,3.9,19.8,20.0,12.14,0.0
2018,9,14,18,15,39.0,8.0,3.85,19.25,10.0,6.29,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,5,45,52.0,6.5,3.9,12.9,8.0,0.0,0.0
2018,9,15,6,0,104.0,13.0,4.0,13.1,16.0,10.23,0.0
2018,9,15,6,15,281.5,24.5,4.2,13.65,55.5,34.71,11.88
2018,9,15,6,30,459.0,36.0,4.4,14.2,95.0,85.56,45.8
2018,9,15,6,45,541.5,42.5,4.6,14.75,143.5,137.83,86.57
2018,9,15,7,0,624.0,49.0,4.8,15.3,192.0,200.69,140.02
2018,9,15,7,15,676.0,54.0,4.8,15.85,244.5,261.93,194.97
2018,9,15,7,30,728.0,59.0,4.8,16.4,297.0,328.51,254.19
2018,9,15,7,45,763.0,63.5,4.8,17.0,349.5,392.5,310.42
2018,9,15,8,0,798.0,68.0,4.8,17.6,402.0,459.07,367.0
2018,9,15,8,15,822.5,71.0,4.75,18.2,452.0,520.71,417.82
2018,9,15,8,30,847.0,74.0,4.7,18.8,502.0,579.19,464.48
2018,9,15,8,45,865.0,76.0,4.7,19.35,547.5,635.81,508.31
2018,9,15,9,0,883.0,78.0,4.7,19.9,593.0,691.71,550.19
2018,9,15,9,15,894.0,81.0,4.65,20.45,633.5,742.56,586.18
2018,9,15,9,30,905.0,84.0,4.6,21.0,674.0,791.47,618.67
2018,9,15,9,45,911.5,88.0,4.6,21.5,708.5,835.62,647.59
2018,9,15,10,0,918.0,92.0,4.6,22.0,743.0,877.0,674.17
2018,9,15,10,15,926.5,92.5,4.65,22.4,771.5,913.46,697.64
2018,9,15,10,30,935.0,93.0,4.7,22.8,800.0,946.87,718.88
2018,9,15,10,45,942.0,93.0,4.75,23.15,821.5,975.13,736.66
2018,9,15,11,0,949.0,93.0,4.8,23.5,843.0,999.91,752.07
2018,9,15,11,15,953.0,93.5,4.85,23.7,856.5,1018.72,763.94
2018,9,15,11,30,957.0,94.0,4.9,23.9,870.0,1033.69,773.34
2018,9,15,11,45,959.0,93.5,4.95,24.1,874.5,1041.71,778.21
2018,9,15,12,0,961.0,93.0,5.0,24.3,879.0,1045.72,780.56
2018,9,15,12,15,960.5,92.5,5.05,24.3,875.5,1043.23,779.35
2018,9,15,12,30,960.0,92.0,5.1,24.3,872.0,1036.71,775.58
2018,9,15,12,45,957.5,92.0,5.15,24.35,860.5,1024.78,768.15
2018,9,15,13,0,955.0,92.0,5.2,24.4,849.0,1008.93,758.2
2018,9,15,13,15,951.0,91.0,5.25,24.3,829.5,986.79,744.47
2018,9,15,13,30,947.0,90.0,5.3,24.2,810.0,960.98,728.26
2018,9,15,13,45,940.5,88.0,5.3,24.1,782.5,928.36,706.95
2018,9,15,14,0,934.0,86.0,5.3,24.0,755.0,892.49,683.32
2018,9,15,14,15,925.5,84.5,5.3,23.8,721.5,852.47,656.86
2018,9,15,14,30,917.0,83.0,5.3,23.6,688.0,809.72,628.22
2018,9,15,14,45,906.0,81.0,5.25,23.4,648.5,762.1,595.5
2018,9,15,15,0,895.0,79.0,5.2,23.2,609.0,712.44,560.14
2018,9,15,15,15,878.0,77.0,5.2,23.2,563.5,657.13,518.22
2018,9,15,15,30,861.0,75.0,5.2,23.2,518.0,600.88,474.48
2018,9,15,15,45,838.5,71.5,5.2,22.5,468.5,542.7,429.15
2018,9,15,16,0,816.0,68.0,5.2,21.8,419.0,480.82,379.34
2018,9,15,16,15,786.5,63.5,5.1,21.25,367.0,415.54,324.75
2018,9,15,16,30,757.0,59.0,5.0,20.7,315.0,352.09,269.9
2018,9,15,16,45,710.0,54.5,4.95,20.15,262.5,285.3,211.41
2018,9,15,17,0,663.0,50.0,4.9,19.6,210.0,223.09,156.13
2018,9,15,17,15,586.5,43.5,4.75,18.85,159.5,158.39,101.03
2018,9,15,17,30,510.0,37.0,4.6,18.1,109.0,102.05,56.06
2018,9,15,17,45,363.0,27.5,4.4,17.4,68.0,48.78,20.05
2018,9,15,18,0,216.0,18.0,4.2,16.7,27.0,14.16,0.0
2018,9,15,18,15,108.0,9.0,4.1,16.2,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,10.95,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,11.4,19.0,11.02,0.0
2018,9,16,6,15,330.5,24.0,2.15,12.25,57.5,37.8,11.8
2018,9,16,6,30,492.0,34.0,2.4,13.1,96.0,89.43,47.49
2018,9,16,6,45,574.0,40.5,2.65,13.9,145.5,144.58,90.95
2018,9,16,7,0,656.0,47.0,2.9,14.7,195.0,208.89,145.75
2018,9,16,7,15,706.0,51.0,2.8,15.4,247.5,270.65,201.01
2018,9,16,7,30,756.0,55.0,2.7,16.1,300.0,337.42,259.83
2018,9,16,7,45,789.0,59.0,2.6,16.75,352.5,401.72,315.45
2018,9,16,8,0,822.0,63.0,2.5,17.4,405.0,468.32,370.78
2018,9,16,8,15,845.5,66.0,2.45,18.05,455.0,527.7,418.62
2018,9,16,8,30,869.0,69.0,2.4,18.7,505.0,589.85,466.57
2018,9,16,8,45,886.0,71.0,2.35,19.4,551.0,646.92,508.78
2018,9,16,9,0,903.0,73.0,2.3,20.1,597.0,703.12,548.74
2018,9,16,9,15,915.5,75.0,2.25,20.7,638.0,754.85,583.22
2018,9,16,9,30,928.0,77.0,2.2,21.3,679.0,804.7,614.61
2018,9,16,9,45,937.5,78.5,2.2,21.9,714.0,849.44,642.24
2018,9,16,10,0,947.0,80.0,2.2,22.5,749.0,891.54,667.65
2018,9,16,10,15,953.5,81.5,2.2,23.0,777.0,928.16,689.32
2018,9,16,10,30,960.0,83.0,2.2,23.5,805.0,961.52,708.66
2018,9,16,10,45,964.5,83.5,2.2,24.05,825.5,988.51,723.58
2018,9,16,11,0,969.0,84.0,2.2,24.6,846.0,1011.83,736.12
2018,9,16,11,15,972.0,84.0,2.25,25.0,858.5,1029.37,746.0
2018,9,16,11,30,975.0,84.0,2.3,25.4,871.0,1042.95,753.5
2018,9,16,11,45,975.5,85.0,2.35,25.8,876.0,1051.17,757.72
2018,9,16,12,0,976.0,86.0,2.4,26.2,881.0,1055.28,759.53
2018,9,16,12,15,974.5,86.5,2.5,26.45,877.0,1052.77,758.32
2018,9,16,12,30,973.0,87.0,2.6,26.7,873.0,1046.17,754.66
2018,9,16,12,45,968.5,87.5,2.7,26.95,860.5,1032.63,746.7
2018,9,16,13,0,964.0,88.0,2.8,27.2,848.0,1015.18,736.32
2018,9,16,13,15,959.5,87.5,2.9,27.25,828.5,992.84,723.4
2018,9,16,13,30,955.0,87.0,3.0,27.3,809.0,966.81,708.05
2018,9,16,13,45,948.0,86.0,3.1,27.35,781.5,934.5,688.47
2018,9,16,14,0,941.0,85.0,3.2,27.4,754.0,898.95,666.58
2018,9,16,14,15,931.5,83.0,3.35,27.25,719.5,857.23,641.07
2018,9,16,14,30,922.0,81.0,3.5,27.1,685.0,812.84,613.29
2018,9,16,14,45,909.5,79.0,3.6,26.9,644.5,763.82,581.63
2018,9,16,15,0,897.0,77.0,3.7,26.7,604.0,712.88,547.39
2018,9,16,15,15,879.5,75.0,3.7,26.7,558.5,657.06,506.5
2018,9,16,15,30,862.0,73.0,3.7,26.7,513.0,600.36,463.82
2018,9,16,15,45,838.5,70.5,4.0,25.9,463.5,542.59,420.88
2018,9,16,16,0,815.0,68.0,4.3,25.1,414.0,481.19,373.23
2018,9,16,16,15,781.5,64.0,4.35,24.35,361.5,414.66,319.28
2018,9,16,16,30,748.0,60.0,4.4,23.6,309.0,350.4,265.21
2018,9,16,16,45,698.5,55.0,4.45,22.9,256.0,282.76,207.18
2018,9,16,17,0,649.0,50.0,4.5,22.2,203.0,220.05,152.43
2018,9,16,17,15,569.0,43.5,4.35,21.25,153.0,154.91,97.81
2018,9,16,17,30,489.0,37.0,4.2,20.3,103.0,99.83,54.42
2018,9,16,17,45,341.5,27.0,4.1,19.35,63.5,47.22,18.31
2018,9,16,18,0,194.0,17.0,4.0,18.4,24.0,13.38,0.0
2018,9,16,18,15,97.0,8.5,3.9,17.8,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,12.1,9.0,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,12.5,18.0,11.02,0.0
2018,9,17,6,15,313.5,24.0,2.4,13.25,55.0,38.27,10.99
2018,9,17,6,30,471.0,34.0,2.7,14.0,92.0,89.09,47.62
2018,9,17,6,45,554.5,40.5,3.0,14.75,140.5,143.36,90.56
2018,9,17,7,0,638.0,47.0,3.3,15.5,189.0,207.1,144.86
2018,9,17,7,15,689.0,52.0,3.25,16.1,241.5,269.22,200.39
2018,9,17,7,30,740.0,57.0,3.2,16.7,294.0,336.53,259.72
2018,9,17,7,45,774.0,60.5,3.15,17.25,346.0,399.95,314.84
2018,9,17,8,0,808.0,64.0,3.1,17.8,398.0,465.76,369.98
2018,9,17,8,15,832.0,67.0,3.05,18.45,447.5,524.6,417.68
2018,9,17,8,30,856.0,70.0,3.0,19.1,497.0,586.39,465.7
2018,9,17,8,45,873.0,72.0,2.95,19.7,542.5,642.82,508.03
2018,9,17,9,0,890.0,74.0,2.9,20.3,588.0,698.41,548.23
2018,9,17,9,15,898.5,78.0,2.95,20.9,627.5,748.79,582.7
2018,9,17,9,30,907.0,82.0,3.0,21.5,667.0,797.0,614.17
2018,9,17,9,45,912.0,86.0,3.0,22.1,701.0,839.95,641.17
2018,9,17,10,0,917.0,90.0,3.0,22.7,735.0,880.02,665.8
2018,9,17,10,15,924.5,91.0,3.05,23.2,762.5,916.0,687.97
2018,9,17,10,30,932.0,92.0,3.1,23.7,790.0,948.88,707.91
2018,9,17,10,45,937.0,93.0,3.15,24.25,810.5,976.17,723.88
2018,9,17,11,0,942.0,94.0,3.2,24.8,831.0,999.9,737.5
2018,9,17,11,15,945.0,94.5,3.35,25.15,843.5,1017.49,748.5
2018,9,17,11,30,948.0,95.0,3.5,25.5,856.0,1031.24,757.1
2018,9,17,11,45,949.0,95.0,3.6,25.85,860.5,1038.58,761.27
2018,9,17,12,0,950.0,95.0,3.7,26.2,865.0,1041.93,763.0
2018,9,17,12,15,948.5,95.5,3.85,26.35,861.5,1039.36,761.96
2018,9,17,12,30,947.0,96.0,4.0,26.5,858.0,1032.8,758.45
2018,9,17,12,45,944.0,96.0,4.15,26.6,846.0,1020.31,751.28
2018,9,17,13,0,941.0,96.0,4.3,26.7,834.0,1003.97,741.64
2018,9,17,13,15,937.0,95.0,4.4,26.6,815.0,981.87,728.49
2018,9,17,13,30,933.0,94.0,4.5,26.5,796.0,956.16,712.91
2018,9,17,13,45,926.5,93.0,4.65,26.35,769.0,924.75,694.06
2018,9,17,14,0,920.0,92.0,4.8,26.2,742.0,890.15,672.96
2018,9,17,14,15,911.0,89.5,4.9,25.85,707.5,848.91,647.13
2018,9,17,14,30,902.0,87.0,5.0,25.5,673.0,805.04,619.02
2018,9,17,14,45,890.0,84.5,5.1,25.2,633.0,756.55,586.98
2018,9,17,15,0,878.0,82.0,5.2,24.9,593.0,706.16,552.15
2018,9,17,15,15,860.5,79.0,5.2,24.9,547.5,650.06,509.93
2018,9,17,15,30,843.0,76.0,5.2,24.9,502.0,597.3,469.01
2018,9,17,15,45,820.5,72.5,5.25,23.75,453.0,535.84,422.41
2018,9,17,16,0,798.0,69.0,5.3,22.6,404.0,474.74,374.14
2018,9,17,16,15,766.0,65.0,5.25,21.85,352.5,409.72,320.17
2018,9,17,16,30,734.0,61.0,5.2,21.1,301.0,346.82,266.11
2018,9,17,16,45,685.0,56.0,5.1,20.3,249.0,280.06,207.9
2018,9,17,17,0,636.0,51.0,5.0,19.5,197.0,218.17,153.08
2018,9,17,17,15,552.5,44.0,4.8,18.7,147.5,152.75,97.66
2018,9,17,17,30,469.0,37.0,4.6,17.9,98.0,97.71,53.86
2018,9,17,17,45,312.0,26.0,4.35,17.1,59.0,44.56,16.09
2018,9,17,18,0,155.0,15.0,4.1,16.3,20.0,11.8,0.0
2018,9,17,18,15,77.5,7.5,3.95,15.8,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,11.25,8.0,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,11.6,16.0,10.23,0.0
2018,9,18,6,15,271.0,25.0,2.15,12.35,51.5,38.08,10.22
2018,9,18,6,30,420.0,37.0,2.4,13.1,87.0,87.66,48.47
2018,9,18,6,45,507.0,44.5,2.7,13.8,135.0,140.15,90.27
2018,9,18,7,0,594.0,52.0,3.0,14.5,183.0,203.17,143.91
2018,9,18,7,15,650.0,57.5,2.95,15.1,235.0,264.96,198.91
2018,9,18,7,30,706.0,63.0,2.9,15.7,287.0,332.81,258.44
2018,9,18,7,45,743.0,67.0,2.8,16.3,339.0,396.3,313.3
2018,9,18,8,0,780.0,71.0,2.7,16.9,391.0,462.57,368.42
2018,9,18,8,15,806.0,74.5,2.65,17.55,441.0,524.79,418.41
2018,9,18,8,30,832.0,78.0,2.6,18.2,491.0,587.83,467.07
2018,9,18,8,45,850.5,80.5,2.55,18.85,536.5,645.44,509.84
2018,9,18,9,0,869.0,83.0,2.5,19.5,582.0,696.62,546.56
2018,9,18,9,15,882.0,85.0,2.45,20.1,622.0,747.23,580.73
2018,9,18,9,30,895.0,87.0,2.4,20.7,662.0,796.07,611.81
2018,9,18,9,45,905.0,89.0,2.4,21.3,696.5,840.45,639.52
2018,9,18,10,0,915.0,91.0,2.4,21.9,731.0,882.32,665.09
2018,9,18,10,15,922.5,92.5,2.45,22.45,759.0,918.73,687.21
2018,9,18,10,30,930.0,94.0,2.5,23.0,787.0,952.04,707.13
2018,9,18,10,45,935.5,94.0,2.5,23.55,807.0,978.61,722.02
2018,9,18,11,0,941.0,94.0,2.5,24.1,827.0,1001.64,734.6
2018,9,18,11,15,944.0,94.5,2.5,24.55,839.5,1019.14,743.9
2018,9,18,11,30,947.0,95.0,2.5,25.0,852.0,1032.8,750.83
2018,9,18,11,45,947.5,95.5,2.55,25.45,856.5,1040.09,754.34
2018,9,18,12,0,948.0,96.0,2.6,25.9,861.0,1043.39,755.48
2018,9,18,12,15,946.0,96.5,2.65,26.15,856.5,1040.23,753.26
2018,9,18,12,30,944.0,97.0,2.7,26.4,852.0,1033.1,748.69
2018,9,18,12,45,939.5,97.0,2.75,26.7,839.5,1019.09,739.71
2018,9,18,13,0,935.0,97.0,2.8,27.0,827.0,1001.29,728.43
2018,9,18,13,15,930.0,96.5,2.95,27.1,807.0,978.8,715.59
2018,9,18,13,30,925.0,96.0,3.1,27.2,787.0,952.76,700.35
2018,9,18,13,45,918.0,94.5,3.2,27.3,760.0,920.49,680.48
2018,9,18,14,0,911.0,93.0,3.3,27.4,733.0,885.08,658.37
2018,9,18,14,15,901.0,91.0,3.45,27.2,698.5,843.75,633.03
2018,9,18,14,30,891.0,89.0,3.6,27.0,664.0,799.9,605.51
2018,9,18,14,45,877.0,87.5,3.7,26.85,624.0,751.33,573.82
2018,9,18,15,0,863.0,86.0,3.8,26.7,584.0,701.07,539.46
2018,9,18,15,15,844.5,83.0,3.8,26.7,538.5,650.06,501.83
2018,9,18,15,30,826.0,80.0,3.8,26.7,493.0,592.39,458.41
2018,9,18,15,45,800.0,76.5,4.05,25.8,443.5,529.75,411.94
2018,9,18,16,0,774.0,73.0,4.3,24.9,394.0,467.89,363.97
2018,9,18,16,15,736.5,69.0,4.4,24.05,342.0,401.66,310.43
2018,9,18,16,30,699.0,65.0,4.5,23.2,290.0,338.22,257.19
2018,9,18,16,45,644.0,59.5,4.6,22.4,238.0,270.88,199.65
2018,9,18,17,0,589.0,54.0,4.7,21.6,186.0,209.32,146.15
2018,9,18,17,15,497.5,46.0,4.75,20.55,137.5,144.6,92.45
2018,9,18,17,30,406.0,38.0,4.8,19.5,89.0,90.98,50.48
2018,9,18,17,45,255.0,26.0,4.85,18.45,53.0,40.98,13.25
2018,9,18,18,0,104.0,14.0,4.9,17.4,17.0,11.02,0.0
