Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,0,480.0,47.0,5.1,18.1,130.0,179.98,126.83
2018,9,28,17,15,370.0,37.0,4.9,17.45,88.0,116.15,73.35
2018,9,28,17,30,260.0,27.0,4.7,16.8,46.0,64.28,24.0
2018,9,28,17,45,138.5,15.0,4.45,16.1,24.0,21.07,0.0
2018,9,28,18,0,17.0,3.0,4.2,15.4,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,4.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.3,12.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.3,12.3,5.0,0.0,0.0
2018,9,29,6,15,180.0,18.0,1.6,13.2,31.5,30.36,0.0
2018,9,29,6,30,315.0,30.0,1.9,14.1,58.0,84.95,45.14
2018,9,29,6,45,363.5,41.0,2.25,15.0,93.5,128.6,86.4
2018,9,29,7,0,412.0,52.0,2.6,15.9,129.0,178.29,130.55
2018,9,29,7,15,440.0,65.5,2.6,16.5,170.5,229.0,176.26
2018,9,29,7,30,468.0,79.0,2.6,17.1,212.0,282.65,223.45
2018,9,29,7,45,430.0,98.5,2.6,17.75,238.5,308.95,247.71
2018,9,29,8,0,392.0,118.0,2.6,18.4,265.0,335.21,270.23
2018,9,29,8,15,318.0,152.0,2.45,18.95,281.5,337.29,271.85
2018,9,29,8,30,244.0,186.0,2.3,19.5,298.0,343.26,275.26
2018,9,29,8,45,333.5,188.5,2.2,20.05,358.0,419.2,334.67
2018,9,29,9,0,423.0,191.0,2.1,20.6,418.0,519.44,410.04
2018,9,29,9,15,526.5,177.0,2.1,21.1,480.5,605.54,473.65
2018,9,29,9,30,630.0,163.0,2.1,21.6,543.0,706.84,546.08
2018,9,29,9,45,686.0,153.0,2.1,22.05,588.0,769.66,588.79
2018,9,29,10,0,742.0,143.0,2.1,22.5,633.0,832.88,629.74
2018,9,29,10,15,585.5,203.0,2.2,22.95,599.0,776.24,587.53
2018,9,29,10,30,429.0,263.0,2.3,23.4,565.0,700.83,530.96
2018,9,29,10,45,334.5,297.0,2.4,23.8,536.5,635.56,482.71
2018,9,29,11,0,240.0,331.0,2.5,24.2,508.0,586.83,444.94
2018,9,29,11,15,154.5,297.5,2.6,24.45,412.0,448.16,342.92
2018,9,29,11,30,69.0,264.0,2.7,24.7,316.0,307.81,236.32
2018,9,29,11,45,36.0,206.5,2.8,25.0,233.5,218.71,167.62
2018,9,29,12,0,3.0,149.0,2.9,25.3,151.0,120.99,90.47
2018,9,29,12,15,1.5,114.5,3.0,25.35,115.5,90.85,66.83
2018,9,29,12,30,0.0,80.0,3.1,25.4,80.0,61.78,43.78
2018,9,29,12,45,0.5,93.0,3.2,25.5,93.5,72.36,52.23
2018,9,29,13,0,1.0,106.0,3.3,25.6,107.0,83.31,60.96
2018,9,29,13,15,7.0,146.0,3.4,25.65,151.0,122.07,91.85
2018,9,29,13,30,13.0,186.0,3.5,25.7,195.0,161.81,123.27
2018,9,29,13,45,22.5,199.5,3.6,25.75,214.5,195.87,150.26
2018,9,29,14,0,32.0,213.0,3.7,25.8,234.0,216.6,166.83
2018,9,29,14,15,137.5,218.5,3.8,25.6,301.0,325.76,254.62
2018,9,29,14,30,243.0,224.0,3.9,25.4,368.0,426.19,333.54
2018,9,29,14,45,278.0,206.5,4.0,25.25,360.0,422.94,332.18
2018,9,29,15,0,313.0,189.0,4.1,25.1,352.0,415.93,328.06
2018,9,29,15,15,199.5,178.0,4.1,25.1,278.5,300.73,237.66
2018,9,29,15,30,86.0,167.0,4.1,25.1,205.0,199.23,156.37
2018,9,29,15,45,179.5,148.0,4.15,24.4,215.5,239.15,189.61
2018,9,29,16,0,273.0,129.0,4.2,23.7,226.0,266.79,211.48
2018,9,29,16,15,258.5,112.5,4.15,23.15,193.0,227.56,178.85
2018,9,29,16,30,244.0,96.0,4.1,22.6,160.0,189.78,146.69
2018,9,29,16,45,253.5,75.0,4.0,22.05,129.0,156.7,117.08
2018,9,29,17,0,263.0,54.0,3.9,21.5,98.0,128.35,90.4
2018,9,29,17,15,216.5,39.5,3.65,20.8,67.0,87.13,55.01
2018,9,29,17,30,170.0,25.0,3.4,20.1,36.0,49.53,13.89
2018,9,29,17,45,92.0,14.0,3.2,19.4,19.0,17.25,0.0
2018,9,29,18,0,14.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.0,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,45,14.5,3.0,0.7,14.75,2.5,0.0,0.0
2018,9,30,6,0,29.0,6.0,0.7,14.9,5.0,0.0,0.0
2018,9,30,6,15,141.5,19.0,0.75,15.35,29.5,28.17,0.0
2018,9,30,6,30,254.0,32.0,0.8,15.8,54.0,77.14,40.37
2018,9,30,6,45,355.0,43.5,0.9,16.3,96.5,130.33,87.43
2018,9,30,7,0,456.0,55.0,1.0,16.8,139.0,195.11,141.86
2018,9,30,7,15,524.0,63.0,0.95,17.25,188.0,257.43,195.67
2018,9,30,7,30,592.0,71.0,0.9,17.7,237.0,327.18,254.47
2018,9,30,7,45,638.5,76.5,0.85,18.1,287.0,391.5,307.57
2018,9,30,8,0,685.0,82.0,0.8,18.5,337.0,459.81,361.66
2018,9,30,8,15,718.5,85.5,0.7,19.2,385.0,522.11,408.23
2018,9,30,8,30,752.0,89.0,0.6,19.9,433.0,584.1,452.32
2018,9,30,8,45,777.0,91.5,0.5,20.55,477.5,642.5,491.75
2018,9,30,9,0,802.0,94.0,0.4,21.2,522.0,700.92,529.32
2018,9,30,9,15,821.0,95.5,0.35,21.8,561.5,753.34,560.78
2018,9,30,9,30,840.0,97.0,0.3,22.4,601.0,804.56,590.33
2018,9,30,9,45,855.5,98.0,0.2,23.0,635.5,850.76,614.99
2018,9,30,10,0,871.0,99.0,0.1,23.6,670.0,884.69,631.56
2018,9,30,10,15,880.0,99.5,0.3,24.05,696.5,919.37,654.0
2018,9,30,10,30,889.0,100.0,0.5,24.5,723.0,951.15,675.3
2018,9,30,10,45,817.0,131.0,0.65,24.95,715.0,948.43,674.38
2018,9,30,11,0,745.0,162.0,0.8,25.4,707.0,934.86,667.17
2018,9,30,11,15,641.5,201.0,0.95,25.75,675.5,884.96,637.17
2018,9,30,11,30,538.0,240.0,1.1,26.1,644.0,819.88,595.0
2018,9,30,11,45,678.0,190.0,1.3,26.45,701.0,921.14,664.79
2018,9,30,12,0,818.0,140.0,1.5,26.8,758.0,1000.1,715.41
2018,9,30,12,15,862.0,121.5,1.6,27.0,769.0,1021.38,728.79
2018,9,30,12,30,906.0,103.0,1.7,27.2,780.0,1024.51,731.63
2018,9,30,12,45,901.5,102.5,1.75,27.4,766.5,1009.2,722.53
2018,9,30,13,0,897.0,102.0,1.8,27.6,753.0,990.28,711.43
2018,9,30,13,15,777.0,137.5,1.95,27.5,690.0,909.94,662.77
2018,9,30,13,30,657.0,173.0,2.1,27.4,627.0,824.82,609.8
2018,9,30,13,45,518.5,210.5,2.2,27.25,560.0,710.12,532.04
2018,9,30,14,0,380.0,248.0,2.3,27.1,493.0,590.52,447.64
2018,9,30,14,15,275.0,254.0,2.4,26.8,426.5,495.43,379.0
2018,9,30,14,30,170.0,260.0,2.5,26.5,360.0,389.54,300.17
2018,9,30,14,45,139.5,239.0,2.6,26.2,317.0,337.67,261.89
2018,9,30,15,0,109.0,218.0,2.7,25.9,274.0,288.24,224.47
2018,9,30,15,15,142.5,190.0,2.7,25.9,256.5,276.31,216.44
2018,9,30,15,30,176.0,162.0,2.7,25.9,239.0,261.06,205.23
2018,9,30,15,45,115.5,148.5,3.0,25.1,196.5,205.01,161.03
2018,9,30,16,0,55.0,135.0,3.3,24.3,154.0,146.08,113.91
2018,9,30,16,15,44.0,114.5,3.35,23.8,128.5,119.37,92.32
2018,9,30,16,30,33.0,94.0,3.4,23.3,103.0,94.09,71.53
2018,9,30,16,45,19.0,72.5,3.5,22.75,77.5,68.31,50.21
2018,9,30,17,0,5.0,51.0,3.6,22.2,52.0,41.85,28.36
2018,9,30,17,15,2.5,33.0,3.45,21.65,33.5,26.37,15.01
2018,9,30,17,30,0.0,15.0,3.3,21.1,15.0,11.43,0.0
2018,9,30,17,45,0.0,7.5,3.2,20.5,7.5,5.9,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,5,45,3.0,1.0,0.85,14.4,1.0,0.0,0.0
2018,10,1,6,0,6.0,2.0,0.8,14.5,2.0,0.0,0.0
2018,10,1,6,15,3.0,8.0,0.9,14.95,8.0,6.58,0.0
2018,10,1,6,30,0.0,14.0,1.0,15.4,14.0,10.64,1.84
2018,10,1,6,45,0.0,23.0,1.1,15.8,23.0,17.52,8.83
2018,10,1,7,0,0.0,32.0,1.2,16.2,32.0,24.42,14.95
2018,10,1,7,15,0.0,43.0,1.2,16.75,43.0,32.87,22.28
2018,10,1,7,30,0.0,54.0,1.2,17.3,54.0,41.34,29.5
2018,10,1,7,45,1.0,70.0,1.15,17.8,70.5,54.47,40.51
2018,10,1,8,0,2.0,86.0,1.1,18.3,87.0,68.05,51.73
2018,10,1,8,15,11.5,105.0,1.05,19.15,110.5,89.34,69.17
2018,10,1,8,30,21.0,124.0,1.0,20.0,134.0,119.1,93.25
2018,10,1,8,45,76.0,172.0,0.9,20.85,211.5,203.14,160.97
2018,10,1,9,0,131.0,220.0,0.8,21.7,289.0,309.17,242.66
2018,10,1,9,15,118.5,234.0,0.75,22.25,300.0,319.81,248.66
2018,10,1,9,30,106.0,248.0,0.7,22.8,311.0,329.19,254.15
2018,10,1,9,45,115.5,264.0,0.65,23.4,336.5,358.07,274.5
2018,10,1,10,0,125.0,280.0,0.6,24.0,362.0,387.36,294.61
2018,10,1,10,15,133.5,294.5,0.6,24.5,385.0,414.42,313.11
2018,10,1,10,30,142.0,309.0,0.6,25.0,408.0,441.53,331.41
2018,10,1,10,45,306.0,281.0,0.55,25.5,501.5,594.37,440.69
2018,10,1,11,0,470.0,253.0,0.5,26.0,595.0,754.42,546.92
2018,10,1,11,15,568.5,219.5,0.6,26.4,639.5,832.72,597.77
2018,10,1,11,30,667.0,186.0,0.7,26.8,684.0,903.65,643.22
2018,10,1,11,45,670.0,182.5,0.75,27.15,684.5,906.94,644.16
2018,10,1,12,0,673.0,179.0,0.8,27.5,685.0,907.06,644.18
2018,10,1,12,15,539.5,175.0,0.95,27.7,579.0,766.94,556.39
2018,10,1,12,30,406.0,171.0,1.1,27.9,473.0,612.82,454.52
2018,10,1,12,45,204.0,161.0,1.25,28.1,312.5,374.44,284.38
2018,10,1,13,0,2.0,151.0,1.4,28.3,152.0,121.71,89.52
2018,10,1,13,15,5.0,151.0,1.55,28.4,154.0,124.53,92.43
2018,10,1,13,30,8.0,151.0,1.7,28.5,156.0,127.23,94.75
2018,10,1,13,45,14.0,169.5,1.85,28.55,178.5,148.4,111.49
2018,10,1,14,0,20.0,188.0,2.0,28.6,201.0,169.65,128.23
2018,10,1,14,15,105.5,213.5,2.1,28.35,275.5,295.46,227.11
2018,10,1,14,30,191.0,239.0,2.2,28.1,350.0,385.11,296.27
2018,10,1,14,45,180.0,223.5,2.25,27.85,322.0,352.73,272.23
2018,10,1,15,0,169.0,208.0,2.3,27.6,294.0,320.91,248.8
2018,10,1,15,15,161.0,188.5,2.3,27.6,264.5,287.65,223.66
2018,10,1,15,30,153.0,169.0,2.3,27.6,235.0,254.97,198.54
2018,10,1,15,45,96.0,132.5,2.15,26.7,172.5,178.69,138.9
2018,10,1,16,0,39.0,96.0,2.0,25.8,110.0,100.6,76.57
2018,10,1,16,15,52.0,81.0,1.95,25.15,96.0,90.86,68.69
2018,10,1,16,30,65.0,66.0,1.9,24.5,82.0,85.72,63.95
2018,10,1,16,45,72.5,56.5,1.85,23.85,70.5,75.46,54.56
2018,10,1,17,0,80.0,47.0,1.8,23.2,59.0,64.44,44.04
2018,10,1,17,15,57.0,31.0,1.85,22.65,38.0,40.13,23.35
2018,10,1,17,30,34.0,15.0,1.9,22.1,17.0,17.76,0.0
2018,10,1,17,45,17.0,7.5,1.9,21.6,8.5,7.09,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,39.5,14.5,1.7,16.5,17.5,15.37,0.0
2018,10,2,6,30,71.0,28.0,1.9,16.7,34.0,41.17,19.57
2018,10,2,6,45,129.5,45.5,2.1,16.9,65.0,77.1,52.57
2018,10,2,7,0,188.0,63.0,2.3,17.1,96.0,119.59,88.54
2018,10,2,7,15,199.5,82.0,2.2,17.65,127.5,154.4,119.56
2018,10,2,7,30,211.0,101.0,2.1,18.2,159.0,190.56,151.05
2018,10,2,7,45,182.5,123.0,2.0,18.7,180.0,202.94,162.5
2018,10,2,8,0,154.0,145.0,1.9,19.2,201.0,219.98,176.67
2018,10,2,8,15,129.0,164.0,1.85,20.1,215.5,232.73,186.3
2018,10,2,8,30,104.0,183.0,1.8,21.0,230.0,242.75,193.13
2018,10,2,8,45,278.0,175.5,1.8,21.95,318.0,372.7,296.29
2018,10,2,9,0,452.0,168.0,1.8,22.9,406.0,522.94,409.64
2018,10,2,9,15,603.0,139.5,1.75,23.55,482.0,640.95,494.99
2018,10,2,9,30,754.0,111.0,1.7,24.2,558.0,754.8,572.79
2018,10,2,9,45,785.5,107.5,1.6,24.9,596.0,806.74,603.4
2018,10,2,10,0,817.0,104.0,1.5,25.6,634.0,857.68,632.97
2018,10,2,10,15,849.5,96.5,1.5,26.1,667.0,892.78,653.14
2018,10,2,10,30,882.0,89.0,1.5,26.6,700.0,936.7,678.92
2018,10,2,10,45,887.5,90.0,1.45,27.1,718.5,962.28,691.88
2018,10,2,11,0,893.0,91.0,1.4,27.6,737.0,984.5,702.81
2018,10,2,11,15,896.0,91.5,1.3,27.95,748.0,1000.19,709.27
2018,10,2,11,30,899.0,92.0,1.2,28.3,759.0,1012.23,713.46
2018,10,2,11,45,812.0,131.0,1.1,28.65,735.0,986.88,694.81
2018,10,2,12,0,725.0,170.0,1.0,29.0,711.0,951.16,670.37
2018,10,2,12,15,584.0,220.0,0.8,29.2,654.0,858.7,608.41
2018,10,2,12,30,443.0,270.0,0.6,29.4,597.0,757.06,538.33
2018,10,2,12,45,629.5,197.0,0.45,29.65,653.0,867.99,611.03
2018,10,2,13,0,816.0,124.0,0.3,29.9,709.0,951.92,657.46
2018,10,2,13,15,776.0,135.5,0.4,29.95,679.0,909.41,633.05
2018,10,2,13,30,736.0,147.0,0.5,30.0,649.0,872.38,613.54
2018,10,2,13,45,691.0,156.0,0.6,30.1,612.0,819.91,583.62
2018,10,2,14,0,646.0,165.0,0.7,30.2,575.0,766.6,552.35
2018,10,2,14,15,489.5,184.5,0.9,30.15,485.5,622.76,458.51
2018,10,2,14,30,333.0,204.0,1.1,30.1,396.0,479.03,359.64
2018,10,2,14,45,351.5,196.5,1.35,30.0,386.0,470.13,356.3
2018,10,2,15,0,370.0,189.0,1.6,29.9,376.0,458.59,349.53
2018,10,2,15,15,426.5,160.0,1.6,29.9,357.0,462.38,352.98
2018,10,2,15,30,483.0,131.0,1.6,29.9,338.0,443.49,339.37
2018,10,2,15,45,431.5,121.5,2.05,29.25,290.0,377.57,291.13
2018,10,2,16,0,380.0,112.0,2.5,28.6,242.0,316.31,244.45
2018,10,2,16,15,255.0,94.5,2.7,27.95,175.5,209.59,160.94
2018,10,2,16,30,130.0,77.0,2.9,27.3,109.0,121.71,91.15
2018,10,2,16,45,101.0,59.0,3.1,26.6,80.5,87.44,62.87
2018,10,2,17,0,72.0,41.0,3.3,25.9,52.0,56.73,37.55
2018,10,2,17,15,63.0,28.5,3.45,25.15,35.5,42.69,24.41
2018,10,2,17,30,54.0,16.0,3.6,24.4,19.0,22.96,0.0
2018,10,2,17,45,27.0,8.0,3.75,23.6,9.5,8.21,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,22.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,21.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,5,45,7.0,1.0,0.75,17.3,1.0,0.0,0.0
2018,10,3,6,0,14.0,2.0,0.7,17.3,2.0,0.0,0.0
2018,10,3,6,15,17.5,12.5,0.8,17.6,13.5,11.65,0.0
2018,10,3,6,30,21.0,23.0,0.9,17.9,25.0,22.57,8.07
2018,10,3,6,45,114.5,40.5,1.0,18.2,59.5,69.23,46.42
2018,10,3,7,0,208.0,58.0,1.1,18.5,94.0,121.3,88.8
2018,10,3,7,15,373.0,60.5,1.1,18.85,151.5,203.1,155.04
2018,10,3,7,30,538.0,63.0,1.1,19.2,209.0,303.44,236.65
2018,10,3,7,45,375.0,99.0,1.05,19.5,210.5,290.72,230.29
2018,10,3,8,0,212.0,135.0,1.0,19.8,212.0,252.07,200.94
2018,10,3,8,15,235.0,154.5,1.05,20.25,250.5,297.67,237.48
2018,10,3,8,30,258.0,174.0,1.1,20.7,289.0,345.37,274.34
2018,10,3,8,45,495.5,135.5,1.1,21.15,384.5,497.75,391.94
2018,10,3,9,0,733.0,97.0,1.1,21.6,480.0,661.08,511.17
2018,10,3,9,15,778.5,92.0,1.2,22.2,526.0,723.92,552.33
2018,10,3,9,30,824.0,87.0,1.3,22.8,572.0,787.43,593.74
2018,10,3,9,45,823.0,94.5,1.35,23.4,602.0,826.27,617.18
2018,10,3,10,0,822.0,102.0,1.4,24.0,632.0,862.02,638.55
2018,10,3,10,15,829.5,104.5,1.5,24.55,657.5,896.66,659.78
2018,10,3,10,30,837.0,107.0,1.6,25.1,683.0,928.45,679.03
2018,10,3,10,45,574.0,198.0,1.7,25.65,598.0,799.67,591.97
2018,10,3,11,0,311.0,289.0,1.8,26.2,513.0,616.85,461.22
2018,10,3,11,15,161.0,233.0,1.95,26.4,349.0,390.74,298.18
2018,10,3,11,30,11.0,177.0,2.1,26.6,185.0,153.17,114.98
2018,10,3,11,45,19.0,194.0,2.2,26.8,208.0,190.83,144.7
2018,10,3,12,0,27.0,211.0,2.3,27.0,231.0,215.41,163.62
2018,10,3,12,15,55.0,252.0,2.45,27.0,292.5,284.19,216.77
2018,10,3,12,30,83.0,293.0,2.6,27.0,354.0,353.89,269.65
2018,10,3,12,45,47.0,243.5,2.8,27.0,278.0,266.75,203.33
2018,10,3,13,0,11.0,194.0,3.0,27.0,202.0,167.85,126.78
2018,10,3,13,15,9.0,183.0,3.1,26.7,189.5,156.17,118.11
2018,10,3,13,30,7.0,172.0,3.2,26.4,177.0,144.61,109.34
2018,10,3,13,45,4.5,142.5,3.3,26.05,145.5,116.86,87.79
2018,10,3,14,0,2.0,113.0,3.4,25.7,114.0,89.83,66.57
2018,10,3,14,15,1.5,119.0,3.45,25.45,120.0,94.42,70.44
2018,10,3,14,30,1.0,125.0,3.5,25.2,126.0,99.17,74.46
2018,10,3,14,45,15.5,139.5,3.6,24.9,147.5,122.76,94.08
2018,10,3,15,0,30.0,154.0,3.7,24.6,169.0,155.58,121.0
2018,10,3,15,15,51.0,134.0,3.7,24.6,156.5,149.23,116.6
2018,10,3,15,30,72.0,114.0,3.7,24.6,144.0,151.46,118.88
2018,10,3,15,45,110.0,121.5,3.6,24.0,161.5,176.38,139.44
2018,10,3,16,0,148.0,129.0,3.5,23.4,179.0,197.51,156.28
2018,10,3,16,15,154.0,105.5,3.35,22.95,150.0,168.48,132.01
2018,10,3,16,30,160.0,82.0,3.2,22.5,121.0,146.04,112.35
2018,10,3,16,45,142.5,67.0,3.0,22.1,95.5,115.49,85.81
2018,10,3,17,0,125.0,52.0,2.8,21.7,70.0,87.19,60.95
2018,10,3,17,15,74.5,34.0,2.65,21.2,43.5,51.55,30.55
2018,10,3,17,30,24.0,16.0,2.5,20.7,17.0,17.5,0.0
2018,10,3,17,45,12.0,8.0,2.3,20.2,8.5,7.16,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.7,15.6,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,10,4,6,15,31.0,13.5,2.1,16.0,15.0,13.94,0.0
2018,10,4,6,30,48.0,25.0,2.4,16.3,28.0,31.93,12.06
2018,10,4,6,45,56.5,43.0,2.7,16.65,50.0,54.81,36.94
2018,10,4,7,0,65.0,61.0,3.0,17.0,72.0,77.72,57.4
2018,10,4,7,15,136.5,77.0,3.05,17.3,110.5,122.15,94.47
2018,10,4,7,30,208.0,93.0,3.1,17.6,149.0,183.4,146.1
2018,10,4,7,45,378.5,92.0,3.2,17.9,218.5,286.86,231.74
2018,10,4,8,0,549.0,91.0,3.3,18.2,288.0,406.35,329.22
2018,10,4,8,15,645.0,86.5,3.35,18.55,349.0,490.01,396.5
2018,10,4,8,30,741.0,82.0,3.4,18.9,410.0,579.39,466.63
2018,10,4,8,45,727.5,93.0,3.45,19.3,442.5,622.36,498.66
2018,10,4,9,0,714.0,104.0,3.5,19.7,475.0,660.13,526.05
2018,10,4,9,15,536.0,158.5,3.6,20.05,448.5,603.34,479.95
2018,10,4,9,30,358.0,213.0,3.7,20.4,422.0,518.85,412.41
2018,10,4,9,45,292.0,251.0,3.75,20.7,428.0,517.12,408.65
2018,10,4,10,0,226.0,289.0,3.8,21.0,434.0,489.68,385.27
2018,10,4,10,15,205.0,273.5,3.9,21.25,409.0,460.75,362.7
2018,10,4,10,30,184.0,258.0,4.0,21.5,384.0,430.09,338.73
2018,10,4,10,45,141.5,280.0,4.1,21.75,378.5,416.82,326.65
2018,10,4,11,0,99.0,302.0,4.2,22.0,373.0,378.55,295.66
2018,10,4,11,15,180.5,320.5,4.25,22.2,452.0,503.8,392.17
2018,10,4,11,30,262.0,339.0,4.3,22.4,531.0,631.33,486.92
2018,10,4,11,45,254.0,335.0,4.4,22.55,521.5,620.56,478.23
2018,10,4,12,0,246.0,331.0,4.5,22.7,512.0,608.45,469.36
2018,10,4,12,15,454.5,261.0,4.55,22.7,593.0,765.87,589.52
2018,10,4,12,30,663.0,191.0,4.6,22.7,674.0,906.11,692.31
2018,10,4,12,45,743.5,155.5,4.65,22.75,688.0,938.73,714.7
2018,10,4,13,0,824.0,120.0,4.7,22.8,702.0,957.83,728.53
2018,10,4,13,15,744.5,143.5,4.7,22.65,658.0,897.71,687.72
2018,10,4,13,30,665.0,167.0,4.7,22.5,614.0,830.55,641.84
2018,10,4,13,45,583.5,184.0,4.7,22.35,564.0,754.05,587.5
2018,10,4,14,0,502.0,201.0,4.7,22.2,514.0,671.89,527.24
2018,10,4,14,15,544.0,177.0,4.65,22.0,499.0,661.99,522.25
2018,10,4,14,30,586.0,153.0,4.6,21.8,484.0,656.25,519.54
2018,10,4,14,45,677.5,120.5,4.6,21.6,476.5,664.55,528.17
2018,10,4,15,0,769.0,88.0,4.6,21.4,469.0,658.48,525.55
2018,10,4,15,15,743.5,84.0,4.6,21.4,424.5,599.06,479.89
2018,10,4,15,30,718.0,80.0,4.6,21.4,380.0,540.02,433.57
2018,10,4,15,45,688.0,74.5,4.45,20.8,333.5,479.32,385.16
2018,10,4,16,0,658.0,69.0,4.3,20.2,287.0,418.48,335.08
2018,10,4,16,15,614.0,62.5,4.15,19.7,239.5,352.41,279.2
2018,10,4,16,30,570.0,56.0,4.0,19.2,192.0,290.38,225.03
2018,10,4,16,45,493.5,48.5,3.85,18.7,146.0,221.28,164.78
2018,10,4,17,0,417.0,41.0,3.7,18.2,100.0,160.86,111.7
2018,10,4,17,15,284.0,30.0,3.55,17.6,62.5,95.44,55.08
2018,10,4,17,30,151.0,19.0,3.4,17.0,25.0,34.88,0.0
2018,10,4,17,45,75.5,9.5,3.25,16.45,12.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,160.0,14.5,1.2,11.6,24.5,29.08,0.0
2018,10,5,6,30,300.0,26.0,1.3,12.4,47.0,84.28,32.78
2018,10,5,6,45,414.0,34.0,1.45,13.2,89.0,143.23,96.3
2018,10,5,7,0,528.0,42.0,1.6,14.0,131.0,213.32,157.01
2018,10,5,7,15,593.5,48.0,1.55,14.45,179.5,277.42,214.24
2018,10,5,7,30,659.0,54.0,1.5,14.9,228.0,347.56,275.25
2018,10,5,7,45,699.5,58.5,1.45,15.35,277.0,411.83,329.94
2018,10,5,8,0,740.0,63.0,1.4,15.8,326.0,479.24,384.84
2018,10,5,8,15,713.0,77.0,1.35,16.35,359.0,519.91,416.7
2018,10,5,8,30,686.0,91.0,1.3,16.9,392.0,558.52,445.36
2018,10,5,8,45,760.0,83.5,1.3,17.4,449.0,634.18,501.57
2018,10,5,9,0,834.0,76.0,1.3,17.9,506.0,716.29,559.04
2018,10,5,9,15,761.0,105.0,1.3,18.7,520.0,728.74,563.86
2018,10,5,9,30,688.0,134.0,1.3,19.5,534.0,736.89,566.44
2018,10,5,9,45,702.0,137.5,1.3,20.3,565.5,779.63,593.02
2018,10,5,10,0,716.0,141.0,1.3,21.1,597.0,820.7,617.57
2018,10,5,10,15,806.0,114.5,1.3,21.8,647.0,890.41,660.9
2018,10,5,10,30,896.0,88.0,1.3,22.5,697.0,954.72,699.2
2018,10,5,10,45,900.5,89.0,1.25,23.25,715.0,979.43,710.55
2018,10,5,11,0,905.0,90.0,1.2,24.0,733.0,1000.69,720.08
2018,10,5,11,15,905.0,92.0,1.25,24.35,743.0,1015.04,728.19
2018,10,5,11,30,905.0,94.0,1.3,24.7,753.0,1025.63,734.15
2018,10,5,11,45,783.5,130.0,1.3,25.05,702.0,961.92,692.83
2018,10,5,12,0,662.0,166.0,1.3,25.4,651.0,887.88,645.29
2018,10,5,12,15,529.5,218.5,1.4,25.35,604.5,797.48,586.98
2018,10,5,12,30,397.0,271.0,1.5,25.3,558.0,715.88,530.66
2018,10,5,12,45,602.5,199.0,1.6,25.25,626.0,847.07,625.92
2018,10,5,13,0,808.0,127.0,1.7,25.2,694.0,951.22,694.72
2018,10,5,13,15,784.5,130.5,1.85,25.35,667.5,915.72,672.56
2018,10,5,13,30,761.0,134.0,2.0,25.5,641.0,877.8,649.94
2018,10,5,13,45,776.5,121.5,2.1,25.65,620.5,856.36,637.52
2018,10,5,14,0,792.0,109.0,2.2,25.8,600.0,830.72,622.01
2018,10,5,14,15,793.0,101.5,2.3,25.55,569.5,794.36,599.97
2018,10,5,14,30,794.0,94.0,2.4,25.3,539.0,755.09,575.59
2018,10,5,14,45,779.5,90.5,2.45,25.05,501.0,705.84,543.37
2018,10,5,15,0,765.0,87.0,2.5,24.8,463.0,655.33,508.87
2018,10,5,15,15,753.5,80.0,2.5,24.8,421.0,602.05,469.86
2018,10,5,15,30,742.0,73.0,2.5,24.8,379.0,547.81,428.93
2018,10,5,15,45,707.5,69.0,2.6,24.2,331.5,483.36,379.92
2018,10,5,16,0,673.0,65.0,2.7,23.6,284.0,422.24,331.45
2018,10,5,16,15,619.5,59.5,2.6,22.9,235.0,352.26,274.1
2018,10,5,16,30,566.0,54.0,2.5,22.2,186.0,287.38,219.06
2018,10,5,16,45,482.5,47.0,2.4,21.55,140.0,216.79,158.95
2018,10,5,17,0,399.0,40.0,2.3,20.9,94.0,155.7,106.43
2018,10,5,17,15,259.5,28.5,2.6,20.35,57.5,89.47,49.0
2018,10,5,17,30,120.0,17.0,2.9,19.8,21.0,29.32,0.0
2018,10,5,17,45,60.0,8.5,3.2,19.25,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,5,45,11.5,1.5,1.2,12.2,1.0,0.0,0.0
2018,10,6,6,0,23.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,10,6,6,15,174.5,13.0,1.5,13.1,23.5,30.08,0.0
2018,10,6,6,30,326.0,23.0,1.8,13.9,45.0,87.19,28.98
2018,10,6,6,45,441.5,30.0,2.05,14.7,87.0,146.14,96.99
2018,10,6,7,0,557.0,37.0,2.3,15.5,129.0,217.79,159.4
2018,10,6,7,15,624.0,42.5,2.35,16.3,178.5,283.85,218.33
2018,10,6,7,30,691.0,48.0,2.4,17.1,228.0,356.97,281.86
2018,10,6,7,45,734.5,51.0,2.4,17.9,278.0,422.71,337.76
2018,10,6,8,0,778.0,54.0,2.4,18.7,328.0,491.84,394.08
2018,10,6,8,15,807.0,57.0,2.6,19.5,376.0,551.0,441.3
2018,10,6,8,30,836.0,60.0,2.8,20.3,424.0,614.92,490.37
2018,10,6,8,45,857.0,62.0,3.0,21.05,468.5,672.81,533.4
2018,10,6,9,0,878.0,64.0,3.2,21.8,513.0,730.22,572.88
2018,10,6,9,15,890.5,67.5,3.35,22.25,552.5,781.93,607.98
2018,10,6,9,30,903.0,71.0,3.5,22.7,592.0,831.77,641.27
2018,10,6,9,45,911.0,74.5,3.6,23.15,625.5,875.61,669.69
2018,10,6,10,0,919.0,78.0,3.7,23.6,659.0,916.73,695.97
2018,10,6,10,15,928.0,78.5,3.8,23.9,685.5,952.34,718.71
2018,10,6,10,30,937.0,79.0,3.9,24.2,712.0,984.89,739.3
2018,10,6,10,45,944.0,79.5,4.0,24.5,732.0,1012.23,756.39
2018,10,6,11,0,951.0,80.0,4.1,24.8,752.0,1036.05,771.17
2018,10,6,11,15,954.5,80.0,4.2,25.05,763.0,1052.12,781.05
2018,10,6,11,30,958.0,80.0,4.3,25.3,774.0,1064.3,788.53
2018,10,6,11,45,959.5,79.5,4.4,25.5,776.5,1069.92,791.99
2018,10,6,12,0,961.0,79.0,4.5,25.7,779.0,1071.51,792.98
2018,10,6,12,15,959.5,79.0,4.6,25.85,773.5,1066.63,790.09
2018,10,6,12,30,958.0,79.0,4.7,26.0,768.0,1057.74,785.01
2018,10,6,12,45,954.5,78.5,4.85,26.1,754.5,1042.33,776.32
2018,10,6,13,0,951.0,78.0,5.0,26.2,741.0,1023.09,765.09
2018,10,6,13,15,946.0,76.5,5.05,26.25,719.5,997.53,748.93
2018,10,6,13,30,941.0,75.0,5.1,26.3,698.0,968.43,730.39
2018,10,6,13,45,932.0,73.5,5.2,26.3,668.5,932.36,707.46
2018,10,6,14,0,923.0,72.0,5.3,26.3,639.0,893.33,682.27
2018,10,6,14,15,911.0,70.5,5.35,26.25,603.5,849.06,652.94
2018,10,6,14,30,899.0,69.0,5.4,26.2,568.0,802.51,621.64
2018,10,6,14,45,883.0,67.0,5.45,26.1,527.0,750.36,585.94
2018,10,6,15,0,867.0,65.0,5.5,26.0,486.0,696.82,548.63
2018,10,6,15,15,844.0,63.0,5.5,26.0,440.5,637.59,504.39
2018,10,6,15,30,821.0,61.0,5.5,26.0,395.0,582.98,461.61
2018,10,6,15,45,784.5,58.0,5.35,25.55,345.0,514.58,407.49
2018,10,6,16,0,748.0,55.0,5.2,25.1,295.0,448.27,353.28
2018,10,6,16,15,690.5,51.5,4.8,24.45,243.5,374.59,291.63
2018,10,6,16,30,633.0,48.0,4.4,23.8,192.0,306.13,232.63
2018,10,6,16,45,545.0,42.0,3.95,23.15,144.0,232.36,169.21
2018,10,6,17,0,457.0,36.0,3.5,22.5,96.0,167.54,113.04
2018,10,6,17,15,304.0,25.5,3.4,21.85,58.0,95.15,48.37
2018,10,6,17,30,151.0,15.0,3.3,21.2,20.0,32.0,0.0
2018,10,6,17,45,75.5,7.5,3.2,20.55,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,19.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,19.3,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,18.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.5,11.5,4.0,14.2,21.0,26.19,0.0
2018,10,7,6,30,293.0,23.0,4.2,14.7,42.0,82.01,21.82
2018,10,7,6,45,421.5,31.5,4.45,15.15,85.5,145.9,97.23
2018,10,7,7,0,550.0,40.0,4.7,15.6,129.0,220.24,162.28
2018,10,7,7,15,618.0,46.0,5.0,16.3,179.0,287.19,222.85
2018,10,7,7,30,686.0,52.0,5.3,17.0,229.0,361.24,288.5
2018,10,7,7,45,729.0,56.5,5.55,17.65,279.5,428.37,347.31
2018,10,7,8,0,772.0,61.0,5.8,18.3,330.0,498.85,406.99
2018,10,7,8,15,801.0,64.5,5.9,18.95,378.5,562.87,459.46
2018,10,7,8,30,830.0,68.0,6.0,19.6,427.0,627.92,510.99
2018,10,7,8,45,850.5,70.5,6.05,20.25,471.0,680.5,551.4
2018,10,7,9,0,871.0,73.0,6.1,20.9,515.0,737.82,592.28
2018,10,7,9,15,886.5,75.5,6.15,21.45,555.0,790.35,628.83
2018,10,7,9,30,902.0,78.0,6.2,22.0,595.0,841.27,663.62
2018,10,7,9,45,913.0,79.0,6.2,22.55,628.0,884.66,692.2
2018,10,7,10,0,924.0,80.0,6.2,23.1,661.0,925.54,718.65
2018,10,7,10,15,925.0,83.0,6.2,23.5,684.5,956.79,738.42
2018,10,7,10,30,926.0,86.0,6.2,23.9,708.0,984.53,755.67
2018,10,7,10,45,923.5,90.5,6.2,24.3,725.0,1007.0,769.21
2018,10,7,11,0,921.0,95.0,6.2,24.7,742.0,1025.62,780.12
2018,10,7,11,15,918.0,97.5,6.15,25.0,750.5,1037.59,786.52
2018,10,7,11,30,915.0,100.0,6.1,25.3,759.0,1045.67,790.38
2018,10,7,11,45,908.5,103.0,6.05,25.6,759.0,1046.88,789.69
2018,10,7,12,0,902.0,106.0,6.0,25.9,759.0,1044.21,786.53
2018,10,7,12,15,907.0,102.5,6.0,26.2,755.0,1042.1,784.29
2018,10,7,12,30,912.0,99.0,6.0,26.5,751.0,1036.1,779.56
2018,10,7,12,45,916.0,95.0,5.95,26.75,739.5,1024.61,771.08
2018,10,7,13,0,920.0,91.0,5.9,27.0,728.0,1009.21,760.12
2018,10,7,13,15,907.0,92.5,5.9,27.1,704.5,980.04,740.59
2018,10,7,13,30,894.0,94.0,5.9,27.2,681.0,947.81,719.03
2018,10,7,13,45,875.0,95.0,5.9,27.3,649.5,906.8,691.28
2018,10,7,14,0,856.0,96.0,5.9,27.4,618.0,873.54,668.93
2018,10,7,14,15,840.0,95.0,5.85,27.4,582.5,827.97,637.69
2018,10,7,14,30,824.0,94.0,5.8,27.4,547.0,780.55,604.9
2018,10,7,14,45,802.0,91.5,5.75,27.4,505.5,725.4,566.12
2018,10,7,15,0,780.0,89.0,5.7,27.4,464.0,669.54,525.6
2018,10,7,15,15,753.0,85.0,5.7,27.4,418.5,608.42,479.4
2018,10,7,15,30,726.0,81.0,5.7,27.4,373.0,550.1,434.06
2018,10,7,15,45,696.0,74.0,5.05,26.95,325.0,485.36,382.15
2018,10,7,16,0,666.0,67.0,4.4,26.5,277.0,422.34,330.26
2018,10,7,16,15,618.0,60.0,3.95,25.5,228.5,353.44,273.64
2018,10,7,16,30,570.0,53.0,3.5,24.5,180.0,289.07,218.9
2018,10,7,16,45,505.5,44.5,3.05,23.55,135.5,222.78,161.79
2018,10,7,17,0,441.0,36.0,2.6,22.6,91.0,163.87,109.99
2018,10,7,17,15,270.5,24.5,2.6,21.85,53.5,87.16,40.48
2018,10,7,17,30,100.0,13.0,2.6,21.1,16.0,23.7,0.0
2018,10,7,17,45,50.0,6.5,2.55,20.4,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,8,6,15,152.5,10.5,2.25,14.05,20.0,26.61,0.0
2018,10,8,6,30,305.0,21.0,2.5,14.9,40.0,83.21,15.15
2018,10,8,6,45,434.5,29.0,2.8,15.7,83.0,146.54,96.57
2018,10,8,7,0,564.0,37.0,3.1,16.5,126.0,223.6,163.67
2018,10,8,7,15,630.0,41.5,3.35,17.2,174.5,289.08,222.64
2018,10,8,7,30,696.0,46.0,3.6,17.9,223.0,361.32,286.14
2018,10,8,7,45,737.0,50.0,3.8,18.6,272.5,427.33,343.13
2018,10,8,8,0,778.0,54.0,4.0,19.3,322.0,496.49,400.6
2018,10,8,8,15,806.0,56.5,4.05,20.0,369.0,554.37,447.19
2018,10,8,8,30,834.0,59.0,4.1,20.7,416.0,617.0,495.6
2018,10,8,8,45,852.5,61.5,4.1,21.4,459.5,673.59,537.3
2018,10,8,9,0,871.0,64.0,4.1,22.1,503.0,729.47,575.46
2018,10,8,9,15,885.5,65.5,4.05,22.75,541.5,779.98,608.77
2018,10,8,9,30,900.0,67.0,4.0,23.4,580.0,828.79,640.19
2018,10,8,9,45,910.0,69.0,3.95,24.0,612.5,872.36,667.43
2018,10,8,10,0,920.0,71.0,3.9,24.6,645.0,913.36,692.48
2018,10,8,10,15,927.5,71.5,3.9,25.1,670.5,947.47,713.05
2018,10,8,10,30,935.0,72.0,3.9,25.6,696.0,978.43,731.36
2018,10,8,10,45,939.5,73.0,3.9,26.1,714.5,1003.76,745.82
2018,10,8,11,0,944.0,74.0,3.9,26.6,733.0,1025.48,757.91
2018,10,8,11,15,947.0,74.5,3.85,26.95,743.5,1041.39,766.33
2018,10,8,11,30,950.0,75.0,3.8,27.3,754.0,1053.45,772.33
2018,10,8,11,45,950.5,75.0,3.75,27.6,756.5,1058.45,774.02
2018,10,8,12,0,951.0,75.0,3.7,27.9,759.0,1059.46,773.33
2018,10,8,12,15,949.5,74.5,3.6,28.05,753.0,1053.86,768.61
2018,10,8,12,30,948.0,74.0,3.5,28.2,747.0,1044.31,761.54
2018,10,8,12,45,944.0,74.0,3.4,28.4,733.5,1028.98,750.75
2018,10,8,13,0,940.0,74.0,3.3,28.6,720.0,1009.89,737.71
2018,10,8,13,15,934.5,73.0,3.2,28.65,699.0,984.53,721.15
2018,10,8,13,30,929.0,72.0,3.1,28.7,678.0,955.71,702.44
2018,10,8,13,45,920.5,71.0,2.95,28.7,649.5,920.9,679.58
2018,10,8,14,0,912.0,70.0,2.8,28.7,621.0,883.16,654.77
2018,10,8,14,15,900.0,68.5,2.7,28.65,586.0,839.18,626.15
2018,10,8,14,30,888.0,67.0,2.6,28.6,551.0,792.98,595.8
2018,10,8,14,45,871.5,65.0,2.55,28.55,510.5,740.84,561.31
2018,10,8,15,0,855.0,63.0,2.5,28.5,470.0,687.41,525.38
2018,10,8,15,15,832.0,60.5,2.5,28.5,424.5,628.12,483.31
2018,10,8,15,30,809.0,58.0,2.5,28.5,379.0,568.83,439.12
2018,10,8,15,45,775.0,55.0,2.1,28.0,330.5,507.19,391.07
2018,10,8,16,0,741.0,52.0,1.7,27.5,282.0,442.68,339.45
2018,10,8,16,15,690.0,48.0,1.45,26.75,232.5,371.77,282.15
2018,10,8,16,30,639.0,44.0,1.2,26.0,183.0,305.41,226.55
2018,10,8,16,45,556.0,38.0,1.0,25.2,136.0,231.63,164.74
2018,10,8,17,0,473.0,32.0,0.8,24.4,89.0,167.02,109.33
2018,10,8,17,15,315.0,22.5,0.9,23.6,53.0,93.76,37.37
