Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,17,30,157.0,13.0,1.0,22.8,17.0,31.53,0.0
2018,10,8,17,45,78.5,6.5,1.1,22.0,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.05,13.65,18.5,24.22,0.0
2018,10,9,6,30,252.0,22.0,1.1,14.4,37.0,74.81,5.37
2018,10,9,6,45,382.0,30.5,1.1,15.15,78.0,138.35,91.35
2018,10,9,7,0,512.0,39.0,1.1,15.9,119.0,212.92,155.82
2018,10,9,7,15,583.5,45.0,1.0,16.55,167.0,277.34,212.42
2018,10,9,7,30,655.0,51.0,0.9,17.2,215.0,351.12,274.99
2018,10,9,7,45,700.5,55.0,0.8,17.85,264.5,417.26,329.42
2018,10,9,8,0,746.0,59.0,0.7,18.5,314.0,487.04,383.94
2018,10,9,8,15,776.0,62.0,0.65,19.25,361.0,549.67,430.68
2018,10,9,8,30,806.0,65.0,0.6,20.0,408.0,613.46,476.02
2018,10,9,8,45,828.0,68.0,0.5,20.75,452.0,672.47,515.15
2018,10,9,9,0,850.0,71.0,0.4,21.5,496.0,724.26,545.75
2018,10,9,9,15,865.5,73.0,0.45,22.25,534.5,775.22,577.1
2018,10,9,9,30,881.0,75.0,0.5,23.0,573.0,824.62,606.76
2018,10,9,9,45,893.0,76.5,0.55,23.75,606.0,868.58,632.37
2018,10,9,10,0,905.0,78.0,0.6,24.5,639.0,910.15,656.14
2018,10,9,10,15,913.5,79.0,0.8,25.25,665.0,945.29,678.6
2018,10,9,10,30,922.0,80.0,1.0,26.0,691.0,977.38,699.04
2018,10,9,10,45,927.5,80.5,1.15,26.75,709.5,1002.73,714.25
2018,10,9,11,0,933.0,81.0,1.3,27.5,728.0,1024.57,727.29
2018,10,9,11,15,937.0,81.0,1.5,27.85,739.0,1040.67,738.77
2018,10,9,11,30,941.0,81.0,1.7,28.2,750.0,1052.98,747.91
2018,10,9,11,45,939.5,82.5,1.85,28.55,752.0,1057.61,751.58
2018,10,9,12,0,938.0,84.0,2.0,28.9,754.0,1058.28,752.93
2018,10,9,12,15,929.0,87.0,2.2,29.05,746.5,1049.2,749.47
2018,10,9,12,30,920.0,90.0,2.4,29.2,739.0,1036.3,743.59
2018,10,9,12,45,920.5,88.5,2.6,29.35,727.5,1023.94,737.97
2018,10,9,13,0,921.0,87.0,2.8,29.5,716.0,1007.78,729.81
2018,10,9,13,15,904.0,89.5,3.05,29.4,691.0,975.83,712.4
2018,10,9,13,30,887.0,92.0,3.3,29.3,666.0,941.02,692.78
2018,10,9,13,45,888.0,87.0,3.55,29.2,640.5,911.29,676.12
2018,10,9,14,0,889.0,82.0,3.8,29.1,615.0,878.15,656.73
2018,10,9,14,15,874.5,81.0,4.0,28.75,579.5,833.41,629.36
2018,10,9,14,30,860.0,80.0,4.2,28.4,544.0,786.72,600.04
2018,10,9,14,45,841.0,77.5,4.4,28.05,503.0,740.45,570.35
2018,10,9,15,0,822.0,75.0,4.6,27.7,462.0,685.16,533.48
2018,10,9,15,15,796.5,72.0,4.6,27.7,416.5,624.3,488.23
2018,10,9,15,30,771.0,69.0,4.6,27.7,371.0,563.71,441.85
2018,10,9,15,45,733.0,65.0,4.85,26.35,322.0,495.7,391.02
2018,10,9,16,0,695.0,61.0,5.1,25.0,273.0,430.02,339.41
2018,10,9,16,15,638.0,56.0,5.0,24.0,223.5,359.27,280.67
2018,10,9,16,30,581.0,51.0,4.9,23.0,174.0,292.43,223.29
2018,10,9,16,45,488.0,43.5,4.85,22.05,127.5,217.24,158.88
2018,10,9,17,0,395.0,36.0,4.8,21.1,81.0,152.73,102.48
2018,10,9,17,15,249.5,24.5,4.65,20.25,48.0,81.85,26.38
2018,10,9,17,30,104.0,13.0,4.5,19.4,15.0,24.45,0.0
2018,10,9,17,45,52.0,6.5,4.4,18.55,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,6,15,79.0,11.5,0.95,12.25,16.0,19.07,0.0
2018,10,10,6,30,158.0,23.0,1.1,12.8,32.0,57.98,0.0
2018,10,10,6,45,278.0,36.0,1.2,13.3,71.0,118.29,79.13
2018,10,10,7,0,398.0,49.0,1.3,13.8,110.0,188.25,140.14
2018,10,10,7,15,477.0,57.0,1.25,14.2,156.5,253.06,197.04
2018,10,10,7,30,556.0,65.0,1.2,14.6,203.0,326.43,260.0
2018,10,10,7,45,607.0,71.5,1.2,15.05,251.5,392.78,315.94
2018,10,10,8,0,658.0,78.0,1.2,15.5,300.0,463.64,373.36
2018,10,10,8,15,695.0,81.5,1.05,16.05,346.5,526.92,421.77
2018,10,10,8,30,732.0,85.0,0.9,16.6,393.0,592.24,469.26
2018,10,10,8,45,759.5,87.5,0.8,17.2,437.0,648.66,508.39
2018,10,10,9,0,787.0,90.0,0.7,17.8,481.0,708.09,547.1
2018,10,10,9,15,810.0,90.5,0.75,18.45,520.0,761.62,581.39
2018,10,10,9,30,833.0,91.0,0.8,19.1,559.0,814.21,614.39
2018,10,10,9,45,852.5,90.5,0.85,19.75,593.0,861.35,643.14
2018,10,10,10,0,872.0,90.0,0.9,20.4,627.0,896.36,663.57
2018,10,10,10,15,880.5,90.5,0.9,21.0,652.0,929.93,682.26
2018,10,10,10,30,889.0,91.0,0.9,21.6,677.0,960.57,698.88
2018,10,10,10,45,894.5,92.0,0.95,22.2,695.0,985.76,712.94
2018,10,10,11,0,900.0,93.0,1.0,22.8,713.0,1007.55,724.94
2018,10,10,11,15,902.5,94.0,1.05,23.25,723.5,1022.82,733.39
2018,10,10,11,30,905.0,95.0,1.1,23.7,734.0,1034.4,739.73
2018,10,10,11,45,906.0,94.5,1.15,24.1,736.0,1038.99,742.06
2018,10,10,12,0,907.0,94.0,1.2,24.5,738.0,1039.78,742.26
2018,10,10,12,15,904.0,94.5,1.3,24.65,732.0,1033.86,740.11
2018,10,10,12,30,901.0,95.0,1.4,24.8,726.0,1024.19,735.75
2018,10,10,12,45,895.0,94.5,1.45,25.0,711.5,1006.72,725.59
2018,10,10,13,0,889.0,94.0,1.5,25.2,697.0,985.74,713.36
2018,10,10,13,15,882.0,93.0,1.65,25.2,675.5,959.87,699.94
2018,10,10,13,30,875.0,92.0,1.8,25.2,654.0,930.81,684.18
2018,10,10,13,45,865.0,90.5,1.95,25.2,625.5,895.47,663.93
2018,10,10,14,0,855.0,89.0,2.1,25.2,597.0,867.2,648.04
2018,10,10,14,15,840.5,87.0,2.25,25.0,562.0,821.72,620.49
2018,10,10,14,30,826.0,85.0,2.4,24.8,527.0,774.34,591.04
2018,10,10,14,45,806.5,82.5,2.6,24.65,486.5,721.0,556.73
2018,10,10,15,0,787.0,80.0,2.8,24.5,446.0,666.77,520.46
2018,10,10,15,15,760.0,77.0,2.8,24.5,401.5,606.46,475.84
2018,10,10,15,30,733.0,74.0,2.8,24.5,357.0,546.62,430.24
2018,10,10,15,45,693.0,69.5,3.1,23.65,309.0,480.79,380.48
2018,10,10,16,0,653.0,65.0,3.4,22.8,261.0,415.69,328.9
2018,10,10,16,15,592.5,59.5,3.5,22.0,212.5,343.54,269.32
2018,10,10,16,30,532.0,54.0,3.6,21.2,164.0,277.26,212.57
2018,10,10,16,45,437.0,45.5,3.7,20.4,119.5,203.15,149.21
2018,10,10,17,0,342.0,37.0,3.8,19.6,75.0,139.99,93.85
2018,10,10,17,15,206.5,23.5,3.95,18.85,43.0,71.9,14.14
2018,10,10,17,30,71.0,10.0,4.1,18.1,11.0,17.66,0.0
2018,10,10,17,45,35.5,5.0,4.2,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,57.5,11.0,1.15,12.0,14.0,16.13,0.0
2018,10,11,6,30,115.0,22.0,1.3,12.6,28.0,49.14,0.0
2018,10,11,6,45,222.5,37.0,1.5,13.25,64.5,105.74,70.51
2018,10,11,7,0,330.0,52.0,1.7,13.9,101.0,169.45,126.64
2018,10,11,7,15,406.5,63.0,1.7,14.45,146.5,230.66,180.37
2018,10,11,7,30,483.0,74.0,1.7,15.0,192.0,304.79,243.97
2018,10,11,7,45,533.5,82.0,1.75,15.55,238.5,368.77,298.25
2018,10,11,8,0,584.0,90.0,1.8,16.1,285.0,437.27,354.38
2018,10,11,8,15,620.5,96.5,1.65,16.7,331.0,499.97,403.27
2018,10,11,8,30,657.0,103.0,1.5,17.3,377.0,564.88,451.66
2018,10,11,8,45,682.5,107.5,1.35,17.9,419.0,621.75,491.94
2018,10,11,9,0,708.0,112.0,1.2,18.5,461.0,678.94,530.63
2018,10,11,9,15,738.5,112.0,1.0,19.15,501.0,735.03,565.36
2018,10,11,9,30,769.0,112.0,0.8,19.8,541.0,790.94,597.6
2018,10,11,9,45,797.0,108.5,0.6,20.45,575.5,835.54,620.56
2018,10,11,10,0,825.0,105.0,0.4,21.1,610.0,883.66,644.66
2018,10,11,10,15,835.0,106.5,0.5,21.65,635.5,919.14,666.15
2018,10,11,10,30,845.0,108.0,0.6,22.2,661.0,951.85,686.02
2018,10,11,10,45,852.5,108.5,0.7,22.7,679.5,978.0,701.92
2018,10,11,11,0,860.0,109.0,0.8,23.2,698.0,1000.89,715.91
2018,10,11,11,15,865.0,109.0,0.9,23.5,708.5,1017.28,726.51
2018,10,11,11,30,870.0,109.0,1.0,23.8,719.0,1016.26,726.52
2018,10,11,11,45,873.0,108.0,1.1,24.15,722.0,1022.12,730.97
2018,10,11,12,0,876.0,107.0,1.2,24.5,725.0,1024.32,733.12
2018,10,11,12,15,877.0,105.5,1.3,24.7,720.0,1020.24,731.91
2018,10,11,12,30,878.0,104.0,1.4,24.9,715.0,1012.47,728.51
2018,10,11,12,45,876.0,102.5,1.5,25.1,702.0,998.05,720.99
2018,10,11,13,0,874.0,101.0,1.6,25.3,689.0,980.09,711.27
2018,10,11,13,15,868.5,99.0,1.7,25.35,668.0,954.77,697.19
2018,10,11,13,30,863.0,97.0,1.8,25.4,647.0,926.24,680.95
2018,10,11,13,45,854.0,95.0,1.9,25.45,619.0,902.16,667.46
2018,10,11,14,0,845.0,93.0,2.0,25.5,591.0,864.03,644.38
2018,10,11,14,15,831.5,91.0,2.05,25.45,556.5,819.65,616.59
2018,10,11,14,30,818.0,89.0,2.1,25.4,522.0,773.31,587.04
2018,10,11,14,45,798.5,85.5,2.2,25.35,481.5,719.09,551.7
2018,10,11,15,0,779.0,82.0,2.3,25.3,441.0,664.01,514.56
2018,10,11,15,15,751.5,78.5,2.3,25.3,396.0,603.12,470.03
2018,10,11,15,30,724.0,75.0,2.3,25.3,351.0,542.79,424.54
2018,10,11,15,45,683.0,70.5,2.25,24.85,303.0,477.06,373.91
2018,10,11,16,0,642.0,66.0,2.2,24.4,255.0,411.95,321.97
2018,10,11,16,15,580.0,59.5,1.95,23.5,206.5,338.62,262.1
2018,10,11,16,30,518.0,53.0,1.7,22.6,158.0,271.44,205.41
2018,10,11,16,45,414.0,44.0,1.45,21.7,113.0,194.77,141.18
2018,10,11,17,0,310.0,35.0,1.2,20.8,68.0,130.29,85.58
2018,10,11,17,15,184.0,21.5,1.35,20.15,38.5,65.28,0.75
2018,10,11,17,30,58.0,8.0,1.5,19.5,9.0,14.36,0.0
2018,10,11,17,45,29.0,4.0,1.65,18.85,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.0,12.9,14.0,18.72,0.0
2018,10,12,6,30,163.0,20.0,1.1,13.5,28.0,56.65,0.0
2018,10,12,6,45,295.5,31.5,1.15,14.1,66.5,121.26,79.11
2018,10,12,7,0,428.0,43.0,1.2,14.7,105.0,195.28,144.43
2018,10,12,7,15,507.0,50.5,1.35,15.4,152.0,261.31,202.53
2018,10,12,7,30,586.0,58.0,1.5,16.1,199.0,335.99,266.74
2018,10,12,7,45,638.0,63.5,1.6,16.85,248.0,403.37,323.58
2018,10,12,8,0,690.0,69.0,1.7,17.6,297.0,475.33,381.96
2018,10,12,8,15,725.5,72.5,1.8,18.65,344.0,537.03,429.99
2018,10,12,8,30,761.0,76.0,1.9,19.7,391.0,602.74,479.14
2018,10,12,8,45,786.5,79.0,2.0,20.75,435.0,662.23,521.87
2018,10,12,9,0,812.0,82.0,2.1,21.8,479.0,721.75,561.86
2018,10,12,9,15,835.5,83.0,2.1,22.4,519.0,777.04,597.75
2018,10,12,9,30,859.0,84.0,2.1,23.0,559.0,831.41,632.19
2018,10,12,9,45,878.5,83.0,2.1,23.65,593.5,869.19,654.52
2018,10,12,10,0,898.0,82.0,2.1,24.3,628.0,913.95,681.32
2018,10,12,10,15,907.5,83.0,2.25,25.0,654.0,949.62,703.03
2018,10,12,10,30,917.0,84.0,2.4,25.7,680.0,982.32,722.73
2018,10,12,10,45,922.5,85.0,2.55,26.4,698.5,1007.95,737.77
2018,10,12,11,0,928.0,86.0,2.7,27.1,717.0,1030.09,750.6
2018,10,12,11,15,932.0,87.0,2.8,27.55,728.5,1047.09,760.45
2018,10,12,11,30,936.0,88.0,2.9,28.0,740.0,1060.32,768.03
2018,10,12,11,45,937.5,87.5,3.05,28.4,742.5,1065.4,771.16
2018,10,12,12,0,939.0,87.0,3.2,28.8,745.0,1066.56,771.96
2018,10,12,12,15,938.5,86.5,3.25,29.05,739.5,1061.76,768.69
2018,10,12,12,30,938.0,86.0,3.3,29.3,734.0,1053.04,763.11
2018,10,12,12,45,933.5,85.5,3.4,29.5,720.0,1036.49,753.2
2018,10,12,13,0,929.0,85.0,3.5,29.7,706.0,1016.25,741.0
2018,10,12,13,15,923.0,84.5,3.5,29.75,685.0,991.0,725.32
2018,10,12,13,30,917.0,84.0,3.5,29.8,664.0,962.38,707.47
2018,10,12,13,45,908.5,82.5,3.5,29.85,635.5,927.12,685.21
2018,10,12,14,0,900.0,81.0,3.5,29.9,607.0,888.99,660.94
2018,10,12,14,15,887.0,79.0,3.5,29.8,571.5,843.85,632.1
2018,10,12,14,30,874.0,77.0,3.5,29.7,536.0,796.62,601.49
2018,10,12,14,45,855.0,74.5,3.5,29.6,494.5,749.7,570.64
2018,10,12,15,0,836.0,72.0,3.5,29.5,453.0,693.73,532.81
2018,10,12,15,15,810.0,69.0,3.5,29.5,407.0,631.84,487.93
2018,10,12,15,30,784.0,66.0,3.5,29.5,361.0,570.25,441.61
2018,10,12,15,45,746.5,61.5,3.15,28.7,312.0,501.26,388.73
2018,10,12,16,0,709.0,57.0,2.8,27.9,263.0,434.57,335.72
2018,10,12,16,15,652.5,52.0,2.55,26.5,213.5,361.57,276.89
2018,10,12,16,30,596.0,47.0,2.3,25.1,164.0,295.89,221.62
2018,10,12,16,45,490.0,39.0,2.0,23.75,117.0,215.1,154.15
2018,10,12,17,0,384.0,31.0,1.7,22.4,70.0,146.78,94.1
2018,10,12,17,15,236.0,20.5,1.85,21.65,40.0,74.38,0.0
2018,10,12,17,30,88.0,10.0,2.0,20.9,10.0,20.2,0.0
2018,10,12,17,45,44.0,5.0,2.15,20.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.5,1.4,11.85,14.5,22.74,0.0
2018,10,13,6,30,224.0,19.0,1.6,12.7,29.0,68.57,0.0
2018,10,13,6,45,372.0,28.0,1.8,13.5,70.0,139.09,89.44
2018,10,13,7,0,520.0,37.0,2.0,14.3,111.0,220.41,162.95
2018,10,13,7,15,597.0,43.0,2.1,15.1,160.0,287.51,223.19
2018,10,13,7,30,674.0,49.0,2.2,15.9,209.0,365.07,290.59
2018,10,13,7,45,721.0,53.5,2.35,16.65,259.0,433.81,349.42
2018,10,13,8,0,768.0,58.0,2.5,17.4,309.0,506.32,409.0
2018,10,13,8,15,799.0,61.5,2.45,18.45,357.0,571.33,459.4
2018,10,13,8,30,830.0,65.0,2.4,19.5,405.0,637.54,508.41
2018,10,13,8,45,852.0,67.0,2.4,20.5,449.0,690.1,545.26
2018,10,13,9,0,874.0,69.0,2.4,21.5,493.0,747.81,583.02
2018,10,13,9,15,888.5,71.5,2.4,22.3,531.5,799.39,615.81
2018,10,13,9,30,903.0,74.0,2.4,23.1,570.0,849.26,646.67
2018,10,13,9,45,913.0,76.5,2.35,23.9,603.0,893.22,672.42
2018,10,13,10,0,923.0,79.0,2.3,24.7,636.0,934.59,695.92
2018,10,13,10,15,931.0,80.0,2.3,25.35,661.5,969.51,715.66
2018,10,13,10,30,939.0,81.0,2.3,26.0,687.0,1001.29,733.2
2018,10,13,10,45,943.5,81.5,2.3,26.65,705.0,1025.75,745.92
2018,10,13,11,0,948.0,82.0,2.3,27.3,723.0,1046.59,756.37
2018,10,13,11,15,949.5,82.5,2.4,27.7,732.5,1060.68,764.53
2018,10,13,11,30,951.0,83.0,2.5,28.1,742.0,1070.88,770.4
2018,10,13,11,45,951.0,83.5,2.55,28.45,744.0,1075.62,772.6
2018,10,13,12,0,951.0,84.0,2.6,28.8,746.0,1076.37,772.49
2018,10,13,12,15,950.0,83.5,2.65,28.9,740.0,1070.95,769.45
2018,10,13,12,30,949.0,83.0,2.7,29.0,734.0,1061.58,764.11
2018,10,13,12,45,945.5,82.0,2.8,29.15,720.0,1045.23,754.83
2018,10,13,13,0,942.0,81.0,2.9,29.3,706.0,1025.12,743.23
2018,10,13,13,15,935.5,80.0,2.95,29.25,684.0,998.49,727.59
2018,10,13,13,30,929.0,79.0,3.0,29.2,662.0,968.48,709.75
2018,10,13,13,45,919.5,78.0,3.1,29.15,633.0,932.54,688.27
2018,10,13,14,0,910.0,77.0,3.2,29.1,604.0,893.75,664.64
2018,10,13,14,15,896.5,75.0,3.25,28.9,568.0,847.81,635.91
2018,10,13,14,30,883.0,73.0,3.3,28.7,532.0,799.8,605.31
2018,10,13,14,45,864.5,70.5,3.4,28.5,490.5,745.62,570.02
2018,10,13,15,0,846.0,68.0,3.5,28.3,449.0,696.8,537.77
2018,10,13,15,15,820.0,65.0,3.5,28.3,403.0,634.48,492.53
2018,10,13,15,30,794.0,62.0,3.5,28.3,357.0,572.47,445.64
2018,10,13,15,45,756.5,58.5,3.55,27.3,308.5,504.14,394.03
2018,10,13,16,0,719.0,55.0,3.6,26.3,260.0,438.05,341.81
2018,10,13,16,15,660.5,49.5,3.55,25.15,210.0,363.13,280.62
2018,10,13,16,30,602.0,44.0,3.5,24.0,160.0,293.69,221.58
2018,10,13,16,45,503.5,37.0,3.45,22.85,114.5,218.05,156.99
2018,10,13,17,0,405.0,30.0,3.4,21.7,69.0,151.9,96.13
2018,10,13,17,15,236.0,18.5,3.55,20.75,38.0,72.35,0.0
2018,10,13,17,30,67.0,7.0,3.7,19.8,7.0,14.99,0.0
2018,10,13,17,45,33.5,3.5,3.9,18.85,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,6,15,103.0,9.0,1.65,10.6,13.5,7.08,0.0
2018,10,14,6,30,206.0,18.0,1.9,11.3,27.0,54.84,0.0
2018,10,14,6,45,353.0,28.5,2.15,12.0,67.5,135.9,86.68
2018,10,14,7,0,500.0,39.0,2.4,12.7,108.0,217.6,162.17
2018,10,14,7,15,581.0,45.0,2.5,13.45,157.0,287.22,224.92
2018,10,14,7,30,662.0,51.0,2.6,14.2,206.0,363.61,292.03
2018,10,14,7,45,711.5,56.0,2.75,14.95,256.5,433.65,352.47
2018,10,14,8,0,761.0,61.0,2.9,15.7,307.0,507.71,413.87
2018,10,14,8,15,796.0,64.0,2.85,16.5,356.0,574.34,466.59
2018,10,14,8,30,831.0,67.0,2.8,17.3,405.0,642.52,518.29
2018,10,14,8,45,855.0,69.5,2.8,18.05,450.0,703.5,562.43
2018,10,14,9,0,879.0,72.0,2.8,18.8,495.0,757.01,598.15
2018,10,14,9,15,897.0,74.5,2.75,19.5,535.5,811.53,633.55
2018,10,14,9,30,915.0,77.0,2.7,20.2,576.0,864.6,667.0
2018,10,14,9,45,927.5,79.0,2.7,20.9,610.0,910.5,695.12
2018,10,14,10,0,940.0,81.0,2.7,21.6,644.0,953.94,721.12
2018,10,14,10,15,949.0,81.0,2.7,22.2,670.0,989.02,741.43
2018,10,14,10,30,958.0,81.0,2.7,22.8,696.0,1020.94,759.52
2018,10,14,10,45,965.0,82.0,2.7,23.4,715.5,1048.75,774.8
2018,10,14,11,0,972.0,83.0,2.7,24.0,735.0,1072.96,787.73
2018,10,14,11,15,977.0,83.0,2.7,24.5,746.5,1090.2,796.51
2018,10,14,11,30,982.0,83.0,2.7,25.0,758.0,1103.52,802.94
2018,10,14,11,45,984.5,83.0,2.7,25.5,761.5,1110.27,805.34
2018,10,14,12,0,987.0,83.0,2.7,26.0,765.0,1112.92,805.36
2018,10,14,12,15,986.0,82.5,2.7,26.3,759.0,1107.29,800.99
2018,10,14,12,30,985.0,82.0,2.7,26.6,753.0,1097.56,794.28
2018,10,14,12,45,981.5,81.0,2.7,26.9,738.5,1080.71,783.24
2018,10,14,13,0,978.0,80.0,2.7,27.2,724.0,1059.96,769.92
2018,10,14,13,15,972.0,79.0,2.7,27.35,701.5,1033.03,753.2
2018,10,14,13,30,966.0,78.0,2.7,27.5,679.0,1002.55,734.26
2018,10,14,13,45,957.0,77.0,2.7,27.6,649.5,965.98,711.48
2018,10,14,14,0,948.0,76.0,2.7,27.7,620.0,926.41,686.61
2018,10,14,14,15,935.5,74.0,2.7,27.65,583.5,879.93,657.31
2018,10,14,14,30,923.0,72.0,2.7,27.6,547.0,831.17,626.11
2018,10,14,14,45,905.0,69.5,2.75,27.6,504.5,775.67,589.9
2018,10,14,15,0,887.0,67.0,2.8,27.6,462.0,718.95,552.08
2018,10,14,15,15,861.5,64.0,2.8,27.6,414.5,661.42,511.12
2018,10,14,15,30,836.0,61.0,2.8,27.6,367.0,597.62,463.39
2018,10,14,15,45,800.5,57.5,2.25,26.8,317.5,528.18,409.33
2018,10,14,16,0,765.0,54.0,1.7,26.0,268.0,460.67,354.79
2018,10,14,16,15,705.0,49.0,1.6,24.55,216.5,382.96,292.84
2018,10,14,16,30,645.0,44.0,1.5,23.1,165.0,310.73,232.56
2018,10,14,16,45,494.5,37.5,1.45,21.7,113.5,216.24,154.99
2018,10,14,17,0,344.0,31.0,1.4,20.3,62.0,137.0,84.89
2018,10,14,17,15,205.0,18.5,1.55,19.7,34.0,55.73,0.0
2018,10,14,17,30,66.0,6.0,1.7,19.1,6.0,4.72,0.0
2018,10,14,17,45,33.0,3.0,1.85,18.45,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,124.0,9.0,1.7,10.45,14.0,0.0,0.0
2018,10,15,6,30,248.0,18.0,1.8,11.3,28.0,63.82,0.0
2018,10,15,6,45,404.0,26.5,1.9,12.15,69.5,148.79,92.66
2018,10,15,7,0,560.0,35.0,2.0,13.0,111.0,232.14,171.93
2018,10,15,7,15,636.0,40.5,2.1,13.8,160.5,303.42,236.49
2018,10,15,7,30,712.0,46.0,2.2,14.6,210.0,382.47,305.7
2018,10,15,7,45,758.5,50.0,2.3,15.35,260.5,452.58,365.92
2018,10,15,8,0,805.0,54.0,2.4,16.1,311.0,526.29,426.55
2018,10,15,8,15,835.5,56.5,2.3,17.1,359.5,586.78,473.57
2018,10,15,8,30,866.0,59.0,2.2,18.1,408.0,652.44,522.07
2018,10,15,8,45,887.5,61.5,2.05,19.1,452.5,712.43,562.55
2018,10,15,9,0,909.0,64.0,1.9,20.1,497.0,771.87,599.86
2018,10,15,9,15,922.5,66.0,1.8,20.95,536.0,823.42,630.98
2018,10,15,9,30,936.0,68.0,1.7,21.8,575.0,873.07,659.81
2018,10,15,9,45,945.0,70.5,1.6,22.6,608.0,917.22,684.18
2018,10,15,10,0,954.0,73.0,1.5,23.4,641.0,958.61,706.04
2018,10,15,10,15,961.5,74.5,1.4,24.0,667.0,994.4,724.26
2018,10,15,10,30,969.0,76.0,1.3,24.6,693.0,1026.93,740.0
2018,10,15,10,45,974.0,76.5,1.25,25.15,711.5,1052.34,752.06
2018,10,15,11,0,979.0,77.0,1.2,25.7,730.0,1074.04,761.81
2018,10,15,11,15,981.5,78.0,1.1,26.2,740.5,1090.0,767.18
2018,10,15,11,30,984.0,79.0,1.0,26.7,751.0,1101.96,770.13
2018,10,15,11,45,984.5,79.0,0.95,27.2,753.0,1106.62,769.92
2018,10,15,12,0,985.0,79.0,0.9,27.7,755.0,1107.17,767.51
2018,10,15,12,15,984.0,78.5,0.95,27.95,749.0,1101.48,764.69
2018,10,15,12,30,983.0,78.0,1.0,28.2,743.0,1091.71,759.65
2018,10,15,12,45,979.0,77.5,1.1,28.45,728.5,1074.94,751.6
2018,10,15,13,0,975.0,77.0,1.2,28.7,714.0,1054.29,741.23
2018,10,15,13,15,969.0,75.5,1.3,28.75,691.5,1026.77,727.14
2018,10,15,13,30,963.0,74.0,1.4,28.8,669.0,995.72,710.71
2018,10,15,13,45,953.5,73.5,1.5,28.8,639.5,959.37,690.8
2018,10,15,14,0,944.0,73.0,1.6,28.8,610.0,920.05,668.64
2018,10,15,14,15,931.0,71.0,1.7,28.65,573.5,873.28,641.51
2018,10,15,14,30,918.0,69.0,1.8,28.5,537.0,824.28,612.28
2018,10,15,14,45,900.0,67.0,1.9,28.35,495.0,769.59,578.35
2018,10,15,15,0,882.0,65.0,2.0,28.2,453.0,713.69,542.63
2018,10,15,15,15,856.0,62.0,2.0,28.2,406.0,650.43,498.5
2018,10,15,15,30,830.0,59.0,2.0,28.2,359.0,592.3,455.4
2018,10,15,15,45,794.5,55.5,1.7,27.25,310.0,523.22,402.96
2018,10,15,16,0,759.0,52.0,1.4,26.3,261.0,456.11,349.94
2018,10,15,16,15,701.0,47.5,1.35,24.95,210.5,380.21,289.57
2018,10,15,16,30,643.0,43.0,1.3,23.6,160.0,309.5,230.59
2018,10,15,16,45,483.5,36.5,1.25,22.25,109.0,212.25,151.2
2018,10,15,17,0,324.0,30.0,1.2,20.9,58.0,131.0,78.13
2018,10,15,17,15,183.5,18.0,1.25,20.15,31.5,51.2,0.0
2018,10,15,17,30,43.0,6.0,1.3,19.4,5.0,0.0,0.0
2018,10,15,17,45,21.5,3.0,1.35,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,16,6,15,111.5,9.0,1.7,9.7,13.0,0.0,0.0
2018,10,16,6,30,223.0,18.0,1.9,10.4,26.0,59.42,0.0
2018,10,16,6,45,376.5,26.5,2.1,11.15,65.5,142.04,86.42
2018,10,16,7,0,530.0,35.0,2.3,11.9,105.0,223.77,166.55
2018,10,16,7,15,608.5,41.0,2.35,12.7,154.0,294.93,231.29
2018,10,16,7,30,687.0,47.0,2.4,13.5,203.0,374.2,300.98
2018,10,16,7,45,735.0,51.5,2.5,14.25,253.0,444.31,361.58
2018,10,16,8,0,783.0,56.0,2.6,15.0,303.0,518.24,422.82
2018,10,16,8,15,814.5,59.0,2.45,15.9,351.0,583.72,473.98
2018,10,16,8,30,846.0,62.0,2.3,16.8,399.0,650.39,523.52
2018,10,16,8,45,868.0,64.5,2.15,17.65,443.5,704.06,560.32
2018,10,16,9,0,890.0,67.0,2.0,18.5,488.0,762.96,598.2
2018,10,16,9,15,905.0,69.5,1.95,19.35,527.0,815.45,630.94
2018,10,16,9,30,920.0,72.0,1.9,20.2,566.0,866.22,661.6
2018,10,16,9,45,929.0,73.5,1.8,21.05,597.5,908.52,685.14
2018,10,16,10,0,938.0,75.0,1.7,21.9,629.0,948.12,706.29
2018,10,16,10,15,945.0,76.0,1.75,22.55,654.0,982.32,725.98
2018,10,16,10,30,952.0,77.0,1.8,23.2,679.0,1013.29,743.48
2018,10,16,10,45,957.0,78.0,1.8,23.85,697.5,1038.89,756.79
2018,10,16,11,0,962.0,79.0,1.8,24.5,716.0,1060.85,767.8
2018,10,16,11,15,964.5,79.5,1.85,25.0,726.0,1075.92,775.75
2018,10,16,11,30,967.0,80.0,1.9,25.5,736.0,1087.07,781.42
2018,10,16,11,45,967.5,80.0,1.95,26.0,738.0,1091.6,783.14
2018,10,16,12,0,968.0,80.0,2.0,26.5,740.0,1092.09,782.57
2018,10,16,12,15,966.0,80.0,1.95,26.9,734.0,1086.01,777.0
2018,10,16,12,30,964.0,80.0,1.9,27.3,728.0,1075.94,769.21
2018,10,16,12,45,959.5,80.0,1.9,27.65,713.5,1059.46,758.49
2018,10,16,13,0,955.0,80.0,1.9,28.0,699.0,1039.21,745.62
2018,10,16,13,15,948.5,78.5,1.9,28.1,676.5,1011.58,728.95
2018,10,16,13,30,942.0,77.0,1.9,28.2,654.0,980.54,710.19
2018,10,16,13,45,932.5,76.0,1.9,28.3,625.0,944.14,687.94
2018,10,16,14,0,923.0,75.0,1.9,28.4,596.0,904.87,663.72
2018,10,16,14,15,909.5,73.5,1.9,28.3,560.0,859.0,635.43
2018,10,16,14,30,896.0,72.0,1.9,28.2,524.0,811.03,605.36
2018,10,16,14,45,877.5,69.0,1.9,28.1,482.0,755.67,569.69
2018,10,16,15,0,859.0,66.0,1.9,28.0,440.0,699.23,532.53
2018,10,16,15,15,832.0,63.0,1.9,28.0,393.5,642.08,492.38
2018,10,16,15,30,805.0,60.0,1.9,28.0,347.0,578.85,445.66
2018,10,16,15,45,764.0,56.5,1.55,27.05,297.5,507.98,391.57
2018,10,16,16,0,723.0,53.0,1.2,26.1,248.0,439.71,337.4
2018,10,16,16,15,660.0,47.5,1.25,24.7,198.0,362.5,276.48
2018,10,16,16,30,597.0,42.0,1.3,23.3,148.0,291.25,217.4
2018,10,16,16,45,484.0,35.0,1.3,21.9,103.0,211.52,150.44
2018,10,16,17,0,371.0,28.0,1.3,20.5,58.0,141.15,80.16
2018,10,16,17,15,214.0,17.0,1.45,19.8,31.5,56.8,0.0
2018,10,16,17,30,57.0,6.0,1.6,19.1,5.0,0.0,0.0
2018,10,16,17,45,28.5,3.0,1.7,18.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,17,6,15,88.5,8.0,1.1,10.8,11.0,0.0,0.0
2018,10,17,6,30,177.0,16.0,1.1,11.3,22.0,48.99,0.0
2018,10,17,6,45,322.0,26.5,1.1,11.8,59.5,127.81,74.66
2018,10,17,7,0,467.0,37.0,1.1,12.3,97.0,209.38,155.25
2018,10,17,7,15,550.0,43.5,1.1,12.9,144.0,278.7,217.39
2018,10,17,7,30,633.0,50.0,1.1,13.5,191.0,354.71,283.31
2018,10,17,7,45,684.0,54.5,1.1,14.15,240.0,423.54,341.58
2018,10,17,8,0,735.0,59.0,1.1,14.8,289.0,496.51,400.58
2018,10,17,8,15,768.5,63.0,1.0,15.7,336.5,561.95,450.12
2018,10,17,8,30,802.0,67.0,0.9,16.6,384.0,628.89,498.13
2018,10,17,8,45,825.5,70.0,0.8,17.45,427.5,688.65,538.0
2018,10,17,9,0,849.0,73.0,0.7,18.3,471.0,748.15,574.51
2018,10,17,9,15,865.5,75.5,0.7,19.2,509.5,792.74,600.86
2018,10,17,9,30,882.0,78.0,0.7,20.1,548.0,843.18,630.61
2018,10,17,9,45,893.5,79.5,0.75,20.95,580.0,886.27,655.75
2018,10,17,10,0,905.0,81.0,0.8,21.8,612.0,926.94,679.03
2018,10,17,10,15,913.5,82.5,0.8,22.55,637.5,962.15,697.82
2018,10,17,10,30,922.0,84.0,0.8,23.3,663.0,994.32,714.52
2018,10,17,10,45,927.5,84.5,0.8,24.05,681.0,1019.14,726.53
2018,10,17,11,0,933.0,85.0,0.8,24.8,699.0,1040.44,736.44
2018,10,17,11,15,936.0,86.0,0.75,25.4,709.5,1056.19,742.32
2018,10,17,11,30,939.0,87.0,0.7,26.0,720.0,1068.15,746.0
2018,10,17,11,45,941.0,87.0,0.6,26.65,723.0,1074.03,744.81
2018,10,17,12,0,943.0,87.0,0.5,27.3,726.0,1076.0,741.47
2018,10,17,12,15,942.0,86.5,0.4,27.6,720.0,1070.39,734.91
2018,10,17,12,30,941.0,86.0,0.3,27.9,714.0,1060.88,726.45
2018,10,17,12,45,936.5,85.5,0.15,28.15,699.5,1044.04,713.25
2018,10,17,13,0,932.0,85.0,0.0,28.4,685.0,1023.52,699.49
2018,10,17,13,15,925.5,84.0,0.15,28.55,663.0,996.94,686.46
2018,10,17,13,30,919.0,83.0,0.3,28.7,641.0,967.03,672.57
2018,10,17,13,45,909.0,81.0,0.45,28.8,611.5,929.6,654.29
2018,10,17,14,0,899.0,79.0,0.6,28.9,582.0,889.42,633.87
2018,10,17,14,15,885.0,77.5,0.7,28.8,546.5,843.96,608.97
2018,10,17,14,30,871.0,76.0,0.8,28.7,511.0,796.53,582.06
2018,10,17,14,45,851.5,73.0,0.95,28.6,469.5,748.76,554.68
2018,10,17,15,0,832.0,70.0,1.1,28.5,428.0,691.94,519.92
2018,10,17,15,15,804.0,66.5,1.1,28.5,382.0,628.29,475.95
2018,10,17,15,30,776.0,63.0,1.1,28.5,336.0,565.19,430.31
2018,10,17,15,45,735.0,59.0,1.1,27.5,287.5,495.17,379.3
2018,10,17,16,0,694.0,55.0,1.1,26.5,239.0,427.8,327.72
2018,10,17,16,15,616.0,50.0,1.15,25.15,188.5,348.31,265.19
2018,10,17,16,30,538.0,45.0,1.2,23.8,138.0,274.59,204.62
2018,10,17,16,45,381.0,36.5,1.2,22.45,91.5,179.84,127.42
2018,10,17,17,0,224.0,28.0,1.2,21.1,45.0,100.66,52.85
2018,10,17,17,15,119.0,15.0,1.3,20.4,23.5,36.07,0.0
2018,10,17,17,30,14.0,2.0,1.4,19.7,2.0,0.0,0.0
2018,10,17,17,45,7.0,1.0,1.5,19.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,18,6,15,71.5,7.5,1.1,10.9,9.5,0.0,0.0
2018,10,18,6,30,143.0,15.0,1.1,11.5,19.0,41.58,0.0
2018,10,18,6,45,292.5,26.0,1.1,12.1,55.5,119.62,66.36
2018,10,18,7,0,442.0,37.0,1.1,12.7,92.0,202.45,149.76
2018,10,18,7,15,525.5,44.0,1.05,13.35,138.5,271.2,211.27
2018,10,18,7,30,609.0,51.0,1.0,14.0,185.0,349.06,278.25
2018,10,18,7,45,661.5,56.5,0.95,14.65,233.5,415.8,334.44
2018,10,18,8,0,714.0,62.0,0.9,15.3,282.0,489.61,393.49
2018,10,18,8,15,748.5,66.0,0.75,16.0,329.0,554.69,442.24
2018,10,18,8,30,783.0,70.0,0.6,16.7,376.0,621.37,489.34
2018,10,18,8,45,807.0,73.5,0.45,17.35,419.5,681.2,528.48
2018,10,18,9,0,831.0,77.0,0.3,18.0,463.0,740.87,564.15
2018,10,18,9,15,848.5,79.5,0.3,18.85,501.5,793.65,595.7
2018,10,18,9,30,866.0,82.0,0.3,19.7,540.0,845.01,625.53
2018,10,18,9,45,878.5,83.5,0.35,20.5,572.0,879.35,644.75
2018,10,18,10,0,891.0,85.0,0.4,21.3,604.0,920.4,668.28
2018,10,18,10,15,899.5,86.5,0.5,22.0,629.5,955.16,688.82
2018,10,18,10,30,908.0,88.0,0.6,22.7,655.0,986.93,707.52
2018,10,18,10,45,914.0,88.5,0.7,23.45,672.5,1011.9,721.86
2018,10,18,11,0,920.0,89.0,0.8,24.2,690.0,1033.43,734.2
2018,10,18,11,15,923.5,89.0,0.85,24.85,700.0,1048.27,741.71
2018,10,18,11,30,927.0,89.0,0.9,25.5,710.0,1059.39,747.14
2018,10,18,11,45,928.0,89.0,0.9,26.2,712.0,1064.15,747.66
2018,10,18,12,0,929.0,89.0,0.9,26.9,714.0,1065.05,746.08
2018,10,18,12,15,927.5,89.0,0.85,27.25,708.0,1059.54,740.79
2018,10,18,12,30,926.0,89.0,0.8,27.6,702.0,1050.2,733.45
2018,10,18,12,45,923.0,88.0,0.75,27.95,688.5,1034.4,722.46
2018,10,18,13,0,920.0,87.0,0.7,28.3,675.0,1014.94,709.5
2018,10,18,13,15,914.0,86.0,0.6,28.4,653.5,989.05,692.42
2018,10,18,13,30,908.0,85.0,0.5,28.5,632.0,959.86,673.51
2018,10,18,13,45,898.0,83.5,0.45,28.55,603.0,923.32,651.41
2018,10,18,14,0,888.0,82.0,0.4,28.6,574.0,884.07,627.64
2018,10,18,14,15,874.0,79.0,0.45,28.5,538.0,837.21,601.16
