Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,12,0,903.0,81.0,4.3,24.8,646.0,1035.78,776.26
2018,10,28,12,15,896.0,82.5,4.35,24.85,638.5,1026.35,770.27
2018,10,28,12,30,889.0,84.0,4.4,24.9,631.0,1013.34,762.07
2018,10,28,12,45,878.0,85.5,4.5,24.95,615.5,992.89,749.23
2018,10,28,13,0,867.0,87.0,4.6,25.0,600.0,969.23,734.5
2018,10,28,13,15,857.5,85.5,4.6,24.9,577.5,940.35,715.91
2018,10,28,13,30,848.0,84.0,4.6,24.8,555.0,919.59,702.99
2018,10,28,13,45,786.0,95.5,4.65,24.7,514.5,852.52,657.71
2018,10,28,14,0,724.0,107.0,4.7,24.6,474.0,791.0,615.83
2018,10,28,14,15,657.5,112.0,4.7,24.3,428.0,713.88,561.84
2018,10,28,14,30,591.0,117.0,4.7,24.0,382.0,638.59,507.83
2018,10,28,14,45,458.0,126.0,4.75,23.7,320.0,512.2,411.36
2018,10,28,15,0,325.0,135.0,4.8,23.4,258.0,388.18,313.88
2018,10,28,15,15,353.5,116.0,4.8,23.4,235.0,386.3,312.63
2018,10,28,15,30,382.0,97.0,4.8,23.4,212.0,363.8,294.24
2018,10,28,15,45,325.5,86.0,4.65,22.3,172.5,298.59,241.04
2018,10,28,16,0,269.0,75.0,4.5,21.2,133.0,238.98,191.16
2018,10,28,16,15,206.0,59.0,4.4,20.6,97.0,166.38,129.75
2018,10,28,16,30,143.0,43.0,4.3,20.0,61.0,112.69,83.22
2018,10,28,16,45,86.5,27.5,4.15,19.45,37.0,67.22,36.89
2018,10,28,17,0,30.0,12.0,4.0,18.9,13.0,17.69,0.0
2018,10,28,17,15,15.0,6.0,3.85,18.4,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.85,10.85,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,2.0,11.4,4.0,3.15,0.0
2018,10,29,6,45,44.0,18.0,2.1,11.9,20.5,26.93,0.0
2018,10,29,7,0,61.0,32.0,2.2,12.4,37.0,60.13,38.21
2018,10,29,7,15,112.5,48.5,2.4,12.95,65.5,109.1,83.9
2018,10,29,7,30,164.0,65.0,2.6,13.5,94.0,157.09,126.36
2018,10,29,7,45,222.5,79.0,2.8,14.05,131.0,211.48,173.95
2018,10,29,8,0,281.0,93.0,3.0,14.6,168.0,272.27,226.23
2018,10,29,8,15,324.0,105.5,3.05,14.9,207.0,342.45,284.86
2018,10,29,8,30,367.0,118.0,3.1,15.2,246.0,402.89,334.41
2018,10,29,8,45,264.5,145.5,3.15,15.5,243.5,360.78,298.69
2018,10,29,9,0,162.0,173.0,3.2,15.8,241.0,308.16,253.77
2018,10,29,9,15,236.0,183.0,3.45,16.1,292.0,403.18,331.2
2018,10,29,9,30,310.0,193.0,3.7,16.4,343.0,486.46,397.5
2018,10,29,9,45,308.5,207.5,3.95,16.7,364.5,512.75,416.79
2018,10,29,10,0,307.0,222.0,4.2,17.0,386.0,537.96,435.33
2018,10,29,10,15,272.0,238.5,4.3,17.25,388.5,532.84,429.47
2018,10,29,10,30,237.0,255.0,4.4,17.5,391.0,502.0,404.34
2018,10,29,10,45,300.0,250.5,4.5,17.75,428.0,586.69,470.22
2018,10,29,11,0,363.0,246.0,4.6,18.0,465.0,649.45,518.46
2018,10,29,11,15,447.0,224.5,4.6,18.15,498.5,739.11,586.19
2018,10,29,11,30,531.0,203.0,4.6,18.3,532.0,804.97,635.69
2018,10,29,11,45,619.5,173.5,4.6,18.5,558.0,875.11,686.39
2018,10,29,12,0,708.0,144.0,4.6,18.7,584.0,932.88,726.67
2018,10,29,12,15,766.5,126.0,4.6,19.05,598.0,967.52,749.91
2018,10,29,12,30,825.0,108.0,4.6,19.4,612.0,991.17,765.56
2018,10,29,12,45,865.5,94.0,4.6,19.7,612.0,1003.87,773.89
2018,10,29,13,0,906.0,80.0,4.6,20.0,612.0,999.36,770.48
2018,10,29,13,15,900.5,78.0,4.5,20.35,590.5,972.89,751.02
2018,10,29,13,30,895.0,76.0,4.4,20.7,569.0,943.22,729.6
2018,10,29,13,45,887.0,73.0,4.35,21.05,540.5,906.99,704.26
2018,10,29,14,0,879.0,70.0,4.3,21.4,512.0,868.03,676.89
2018,10,29,14,15,864.5,68.0,4.15,21.5,477.5,822.36,644.76
2018,10,29,14,30,850.0,66.0,4.0,21.6,443.0,774.9,611.07
2018,10,29,14,45,829.0,62.5,3.9,21.7,402.5,726.49,576.47
2018,10,29,15,0,808.0,59.0,3.8,21.8,362.0,669.29,534.74
2018,10,29,15,15,775.5,56.0,3.8,21.8,318.0,604.7,486.14
2018,10,29,15,30,743.0,53.0,3.8,21.8,274.0,541.21,435.58
2018,10,29,15,45,697.0,48.5,3.1,21.2,228.0,469.81,376.62
2018,10,29,16,0,651.0,44.0,2.4,20.6,182.0,401.72,318.34
2018,10,29,16,15,574.0,38.0,2.15,19.45,137.0,321.67,250.36
2018,10,29,16,30,497.0,32.0,1.9,18.3,92.0,249.13,185.49
2018,10,29,16,45,336.5,23.5,1.65,17.15,56.0,155.7,83.81
2018,10,29,17,0,176.0,15.0,1.4,16.0,20.0,60.41,0.0
2018,10,29,17,15,88.0,7.5,1.5,15.65,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,3.1,10.1,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,3.3,10.5,6.0,0.0,0.0
2018,10,30,6,45,259.5,17.0,3.45,10.85,35.0,89.11,0.0
2018,10,30,7,0,443.0,27.0,3.6,11.2,64.0,200.13,131.46
2018,10,30,7,15,542.0,33.0,3.85,11.95,108.0,277.44,216.62
2018,10,30,7,30,641.0,39.0,4.1,12.7,152.0,363.69,294.67
2018,10,30,7,45,698.5,43.5,4.4,13.45,199.5,436.41,359.91
2018,10,30,8,0,756.0,48.0,4.7,14.2,247.0,513.9,426.81
2018,10,30,8,15,792.5,51.0,4.85,14.95,293.0,580.68,482.51
2018,10,30,8,30,829.0,54.0,5.0,15.7,339.0,643.04,532.71
2018,10,30,8,45,853.5,57.0,5.2,16.45,382.0,703.32,577.67
2018,10,30,9,0,878.0,60.0,5.4,17.2,425.0,763.45,621.43
2018,10,30,9,15,894.0,61.5,5.4,17.95,462.0,814.18,656.28
2018,10,30,9,30,910.0,63.0,5.4,18.7,499.0,863.34,689.22
2018,10,30,9,45,919.0,65.0,5.4,19.4,529.5,905.07,716.25
2018,10,30,10,0,928.0,67.0,5.4,20.1,560.0,944.17,741.0
2018,10,30,10,15,937.5,68.0,5.45,20.65,585.0,979.62,763.64
2018,10,30,10,30,947.0,69.0,5.5,21.2,610.0,1012.04,784.01
2018,10,30,10,45,953.0,69.5,5.5,21.75,627.5,1037.14,798.8
2018,10,30,11,0,959.0,70.0,5.5,22.3,645.0,1058.72,811.18
2018,10,30,11,15,962.5,70.0,5.55,22.65,654.5,1073.46,819.95
2018,10,30,11,30,966.0,70.0,5.6,23.0,664.0,1084.37,826.28
2018,10,30,11,45,967.0,70.0,5.65,23.4,665.5,1088.83,828.19
2018,10,30,12,0,968.0,70.0,5.7,23.8,667.0,1089.34,827.61
2018,10,30,12,15,964.5,70.5,5.7,24.0,660.5,1081.94,822.08
2018,10,30,12,30,961.0,71.0,5.7,24.2,654.0,1070.67,814.13
2018,10,30,12,45,956.5,71.5,5.7,24.45,640.5,1054.6,802.9
2018,10,30,13,0,952.0,72.0,5.7,24.7,627.0,1034.86,789.32
2018,10,30,13,15,946.0,70.5,5.7,24.8,605.0,1007.58,771.09
2018,10,30,13,30,940.0,69.0,5.7,24.9,583.0,976.96,750.59
2018,10,30,13,45,930.0,67.5,5.7,25.0,554.0,939.53,725.28
2018,10,30,14,0,920.0,66.0,5.7,25.1,525.0,899.37,697.9
2018,10,30,14,15,897.0,64.0,5.6,25.05,485.5,845.13,660.03
2018,10,30,14,30,874.0,62.0,5.5,25.0,446.0,789.64,620.86
2018,10,30,14,45,856.0,59.5,5.45,24.9,407.0,736.42,583.13
2018,10,30,15,0,838.0,57.0,5.4,24.8,368.0,682.23,543.95
2018,10,30,15,15,739.5,60.0,5.4,24.8,309.5,586.13,470.66
2018,10,30,15,30,641.0,63.0,5.4,24.8,251.0,493.61,396.76
2018,10,30,15,45,525.5,62.0,4.6,23.85,198.5,392.02,314.13
2018,10,30,16,0,410.0,61.0,3.8,22.9,146.0,300.56,238.33
2018,10,30,16,15,353.5,48.5,3.4,21.6,108.5,236.4,183.71
2018,10,30,16,30,297.0,36.0,3.0,20.3,71.0,178.54,131.97
2018,10,30,16,45,185.0,23.5,2.65,18.95,42.0,102.22,48.06
2018,10,30,17,0,73.0,11.0,2.3,17.6,13.0,28.91,0.0
2018,10,30,17,15,36.5,5.5,2.35,17.2,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,6,15,28.0,3.0,1.3,9.85,2.5,0.0,0.0
2018,10,31,6,30,56.0,6.0,1.3,10.3,5.0,0.0,0.0
2018,10,31,6,45,70.0,16.0,1.25,10.75,19.0,33.13,0.0
2018,10,31,7,0,84.0,26.0,1.2,11.2,33.0,66.61,39.79
2018,10,31,7,15,132.5,42.5,1.45,12.05,61.5,110.9,84.99
2018,10,31,7,30,181.0,59.0,1.7,12.9,90.0,159.09,127.89
2018,10,31,7,45,210.5,76.5,2.0,13.8,123.0,203.85,167.29
2018,10,31,8,0,240.0,94.0,2.3,14.7,156.0,251.56,208.27
2018,10,31,8,15,413.0,89.5,2.35,15.3,220.0,382.13,316.91
2018,10,31,8,30,586.0,85.0,2.4,15.9,284.0,524.34,430.72
2018,10,31,8,45,716.0,71.5,2.45,16.55,345.5,628.52,510.6
2018,10,31,9,0,846.0,58.0,2.5,17.2,407.0,737.0,588.71
2018,10,31,9,15,858.0,62.0,2.6,17.8,443.0,786.35,621.79
2018,10,31,9,30,870.0,66.0,2.7,18.4,479.0,833.91,653.43
2018,10,31,9,45,874.5,70.5,2.75,19.0,508.5,873.4,678.53
2018,10,31,10,0,879.0,75.0,2.8,19.6,538.0,910.09,701.4
2018,10,31,10,15,877.0,79.5,2.95,20.15,559.0,937.7,718.74
2018,10,31,10,30,875.0,84.0,3.1,20.7,580.0,961.88,733.77
2018,10,31,10,45,887.5,82.5,3.2,21.25,598.5,989.49,750.76
2018,10,31,11,0,900.0,81.0,3.3,21.8,617.0,1014.03,765.64
2018,10,31,11,15,908.0,80.0,3.35,22.25,627.5,1031.38,775.64
2018,10,31,11,30,916.0,79.0,3.4,22.7,638.0,1045.2,783.44
2018,10,31,11,45,916.0,79.5,3.5,23.1,639.5,1049.07,785.34
2018,10,31,12,0,916.0,80.0,3.6,23.5,641.0,1049.21,784.99
2018,10,31,12,15,906.0,81.5,3.55,23.85,631.5,1036.65,775.36
2018,10,31,12,30,896.0,83.0,3.5,24.2,622.0,1020.54,763.65
2018,10,31,12,45,843.0,94.5,3.5,24.5,592.5,982.95,738.21
2018,10,31,13,0,790.0,106.0,3.5,24.8,563.0,930.07,702.47
2018,10,31,13,15,776.0,104.5,3.45,25.05,539.5,897.87,680.65
2018,10,31,13,30,762.0,103.0,3.4,25.3,516.0,863.2,656.94
2018,10,31,13,45,705.5,110.5,3.4,25.55,477.5,804.39,616.52
2018,10,31,14,0,649.0,118.0,3.4,25.8,439.0,739.83,571.61
2018,10,31,14,15,539.5,132.5,3.4,25.8,386.5,629.22,492.6
2018,10,31,14,30,430.0,147.0,3.4,25.8,334.0,535.81,422.32
2018,10,31,14,45,442.0,130.5,3.4,25.85,307.0,507.11,401.79
2018,10,31,15,0,454.0,114.0,3.4,25.9,280.0,476.04,378.56
2018,10,31,15,15,438.5,100.5,3.4,25.9,244.5,427.69,341.01
2018,10,31,15,30,423.0,87.0,3.4,25.9,209.0,379.83,302.83
2018,10,31,15,45,410.0,73.5,2.55,24.9,175.0,334.13,265.23
2018,10,31,16,0,397.0,60.0,1.7,23.9,141.0,293.44,229.94
2018,10,31,16,15,330.0,49.0,1.55,22.9,104.5,223.62,171.57
2018,10,31,16,30,263.0,38.0,1.4,21.9,68.0,165.93,120.61
2018,10,31,16,45,172.5,24.5,1.3,20.9,40.5,99.14,39.05
2018,10,31,17,0,82.0,11.0,1.2,19.9,13.0,31.52,0.0
2018,10,31,17,15,41.0,5.5,1.2,19.65,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.6,11.8,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,11,1,6,45,49.5,12.0,1.8,12.65,14.0,24.04,0.0
2018,11,1,7,0,69.0,20.0,1.9,13.1,25.0,52.44,28.17
2018,11,1,7,15,39.0,29.5,2.05,13.75,33.0,47.49,33.22
2018,11,1,7,30,9.0,39.0,2.2,14.4,41.0,34.14,23.19
2018,11,1,7,45,30.0,60.0,2.35,15.1,67.5,69.52,53.67
2018,11,1,8,0,51.0,81.0,2.5,15.8,94.0,104.2,83.51
2018,11,1,8,15,141.5,106.0,2.4,16.6,151.5,202.01,166.48
2018,11,1,8,30,232.0,131.0,2.3,17.4,209.0,312.69,257.32
2018,11,1,8,45,312.0,137.0,2.25,18.25,256.0,387.82,317.36
2018,11,1,9,0,392.0,143.0,2.2,19.1,303.0,488.41,394.86
2018,11,1,9,15,468.0,140.5,2.25,19.9,348.5,564.96,452.3
2018,11,1,9,30,544.0,138.0,2.3,20.7,394.0,645.6,511.22
2018,11,1,9,45,591.0,136.0,2.35,21.55,430.5,714.83,558.74
2018,11,1,10,0,638.0,134.0,2.4,22.4,467.0,776.0,599.2
2018,11,1,10,15,718.0,116.5,2.5,23.05,507.5,850.09,648.6
2018,11,1,10,30,798.0,99.0,2.6,23.7,548.0,917.97,692.59
2018,11,1,10,45,783.0,107.0,2.7,24.35,558.5,928.76,697.54
2018,11,1,11,0,768.0,115.0,2.8,25.0,569.0,935.65,700.5
2018,11,1,11,15,804.0,106.5,2.9,25.5,588.0,971.77,723.57
2018,11,1,11,30,840.0,98.0,3.0,26.0,607.0,1004.66,744.13
2018,11,1,11,45,782.5,117.0,3.05,26.5,592.0,971.2,720.48
2018,11,1,12,0,725.0,136.0,3.1,27.0,577.0,942.39,700.57
2018,11,1,12,15,747.5,128.0,3.15,27.3,578.5,952.13,707.04
2018,11,1,12,30,770.0,120.0,3.2,27.6,580.0,958.16,710.85
2018,11,1,12,45,824.5,101.0,3.2,27.95,583.5,972.8,720.07
2018,11,1,13,0,879.0,82.0,3.2,28.3,587.0,976.68,722.21
2018,11,1,13,15,840.5,89.0,3.2,28.45,557.0,941.84,699.4
2018,11,1,13,30,802.0,96.0,3.2,28.6,527.0,893.04,667.41
2018,11,1,13,45,752.0,102.5,3.15,28.8,490.0,837.38,630.07
2018,11,1,14,0,702.0,109.0,3.1,29.0,453.0,776.41,588.65
2018,11,1,14,15,712.0,98.0,3.0,29.0,425.5,745.66,568.2
2018,11,1,14,30,722.0,87.0,2.9,29.0,398.0,711.66,545.06
2018,11,1,14,45,737.5,75.5,2.8,28.95,367.5,674.35,519.41
2018,11,1,15,0,753.0,64.0,2.7,28.9,337.0,637.99,494.02
2018,11,1,15,15,633.5,69.5,2.7,28.9,279.0,531.13,414.55
2018,11,1,15,30,514.0,75.0,2.7,28.9,221.0,429.92,336.61
2018,11,1,15,45,460.5,66.5,1.9,27.6,180.0,361.2,282.08
2018,11,1,16,0,407.0,58.0,1.1,26.3,139.0,297.15,229.31
2018,11,1,16,15,349.5,46.5,1.1,25.6,103.0,233.65,176.6
2018,11,1,16,30,292.0,35.0,1.1,24.9,67.0,176.52,125.83
2018,11,1,16,45,195.0,23.0,1.1,24.15,40.0,105.43,31.61
2018,11,1,17,0,98.0,11.0,1.1,23.4,13.0,36.12,0.0
2018,11,1,17,15,49.0,5.5,1.15,22.9,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.85,13.9,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.8,14.1,3.0,0.0,0.0
2018,11,2,6,45,177.0,15.5,0.75,14.3,27.0,64.67,0.0
2018,11,2,7,0,329.0,27.0,0.7,14.5,51.0,163.64,89.53
2018,11,2,7,15,438.0,34.5,0.8,15.05,91.5,242.48,183.67
2018,11,2,7,30,547.0,42.0,0.9,15.6,132.0,328.83,259.25
2018,11,2,7,45,612.0,47.0,1.0,16.15,177.5,397.05,318.19
2018,11,2,8,0,677.0,52.0,1.1,16.7,223.0,475.16,382.57
2018,11,2,8,15,719.0,55.5,1.05,17.4,267.5,542.18,434.79
2018,11,2,8,30,761.0,59.0,1.0,18.1,312.0,611.51,486.2
2018,11,2,8,45,789.5,62.5,0.95,18.85,354.0,672.93,527.82
2018,11,2,9,0,818.0,66.0,0.9,19.6,396.0,734.64,567.68
2018,11,2,9,15,837.5,67.5,0.95,20.5,432.5,786.43,600.28
2018,11,2,9,30,857.0,69.0,1.0,21.4,469.0,827.94,625.22
2018,11,2,9,45,870.0,71.0,1.05,22.35,500.0,871.23,650.85
2018,11,2,10,0,883.0,73.0,1.1,23.3,531.0,912.34,674.53
2018,11,2,10,15,892.0,74.5,1.25,23.95,555.0,946.61,695.87
2018,11,2,10,30,901.0,76.0,1.4,24.6,579.0,978.0,715.28
2018,11,2,10,45,841.5,96.0,1.5,25.3,577.0,973.9,711.02
2018,11,2,11,0,782.0,116.0,1.6,26.0,575.0,951.18,695.27
2018,11,2,11,15,828.0,104.5,1.8,26.45,597.0,994.14,724.13
2018,11,2,11,30,874.0,93.0,2.0,26.9,619.0,1033.57,749.82
2018,11,2,11,45,895.5,86.5,2.15,27.4,626.5,1037.58,752.18
2018,11,2,12,0,917.0,80.0,2.3,27.9,634.0,1050.99,760.99
2018,11,2,12,15,915.0,79.5,2.45,28.1,627.5,1044.08,757.74
2018,11,2,12,30,913.0,79.0,2.6,28.3,621.0,1033.49,752.37
2018,11,2,12,45,905.0,79.5,2.7,28.5,606.0,1014.55,741.18
2018,11,2,13,0,897.0,80.0,2.8,28.7,591.0,992.26,727.89
2018,11,2,13,15,867.0,84.5,2.75,28.55,563.5,962.11,709.16
2018,11,2,13,30,837.0,89.0,2.7,28.4,536.0,917.9,681.1
2018,11,2,13,45,830.0,85.5,2.7,28.3,509.0,883.07,659.47
2018,11,2,14,0,823.0,82.0,2.7,28.2,482.0,845.61,635.78
2018,11,2,14,15,830.0,75.0,2.6,27.95,453.5,813.24,615.05
2018,11,2,14,30,837.0,68.0,2.5,27.7,425.0,777.53,591.74
2018,11,2,14,45,799.0,66.5,2.4,27.5,381.5,711.16,546.34
2018,11,2,15,0,761.0,65.0,2.3,27.3,338.0,645.54,500.63
2018,11,2,15,15,714.5,61.0,2.3,27.3,291.5,572.53,447.21
2018,11,2,15,30,668.0,57.0,2.3,27.3,245.0,502.07,393.08
2018,11,2,15,45,626.5,50.5,1.65,26.15,202.0,434.77,339.14
2018,11,2,16,0,585.0,44.0,1.0,25.0,159.0,370.51,285.32
2018,11,2,16,15,475.5,38.5,1.0,24.1,115.5,283.67,214.45
2018,11,2,16,30,366.0,33.0,1.0,23.2,72.0,204.82,145.68
2018,11,2,16,45,228.5,21.5,1.05,22.35,41.5,115.03,22.01
2018,11,2,17,0,91.0,10.0,1.1,21.5,11.0,33.5,0.0
2018,11,2,17,15,45.5,5.0,1.15,20.9,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,3,6,15,16.0,2.0,1.75,11.55,1.5,0.0,0.0
2018,11,3,6,30,32.0,4.0,1.7,12.0,3.0,0.0,0.0
2018,11,3,6,45,207.0,14.0,1.65,12.4,27.0,72.69,0.0
2018,11,3,7,0,382.0,24.0,1.6,12.8,51.0,174.67,87.27
2018,11,3,7,15,430.5,34.5,2.0,13.85,86.5,240.03,183.0
2018,11,3,7,30,479.0,45.0,2.4,14.9,122.0,300.61,240.05
2018,11,3,7,45,600.0,45.5,2.75,15.95,173.5,389.84,316.93
2018,11,3,8,0,721.0,46.0,3.1,17.0,225.0,494.71,403.99
2018,11,3,8,15,759.0,49.5,3.35,17.9,269.5,561.1,458.13
2018,11,3,8,30,797.0,53.0,3.6,18.8,314.0,629.42,511.72
2018,11,3,8,45,823.0,55.5,3.8,19.75,356.0,682.31,549.58
2018,11,3,9,0,849.0,58.0,4.0,20.7,398.0,741.41,591.05
2018,11,3,9,15,867.0,60.5,4.05,21.5,435.0,793.67,626.2
2018,11,3,9,30,885.0,63.0,4.1,22.3,472.0,844.61,659.61
2018,11,3,9,45,897.5,64.5,4.15,23.15,503.0,887.74,686.68
2018,11,3,10,0,910.0,66.0,4.2,24.0,534.0,928.56,711.72
2018,11,3,10,15,918.5,67.0,4.3,24.7,558.0,962.41,732.31
2018,11,3,10,30,927.0,68.0,4.4,25.4,582.0,993.28,750.74
2018,11,3,10,45,916.5,73.0,4.5,26.15,593.5,1007.39,757.6
2018,11,3,11,0,906.0,78.0,4.6,26.9,605.0,1017.49,761.98
2018,11,3,11,15,876.0,90.0,4.65,27.4,606.0,1012.55,756.98
2018,11,3,11,30,846.0,102.0,4.7,27.9,607.0,1016.41,758.17
2018,11,3,11,45,897.5,87.0,4.75,28.35,624.0,1040.6,773.24
2018,11,3,12,0,949.0,72.0,4.8,28.8,641.0,1073.88,794.22
2018,11,3,12,15,907.0,83.5,4.75,29.05,622.5,1041.29,771.29
2018,11,3,12,30,865.0,95.0,4.7,29.3,604.0,1018.04,755.17
2018,11,3,12,45,842.0,96.0,4.7,29.5,582.0,985.0,733.12
2018,11,3,13,0,819.0,97.0,4.7,29.7,560.0,949.15,709.22
2018,11,3,13,15,599.5,148.5,4.6,29.75,480.5,786.97,597.39
2018,11,3,13,30,380.0,200.0,4.5,29.8,401.0,590.69,454.68
2018,11,3,13,45,434.5,176.5,4.4,29.85,395.0,624.48,481.45
2018,11,3,14,0,489.0,153.0,4.3,29.9,389.0,630.64,487.49
2018,11,3,14,15,548.0,129.5,4.2,29.8,376.0,634.76,492.35
2018,11,3,14,30,607.0,106.0,4.1,29.7,363.0,642.73,499.1
2018,11,3,14,45,510.5,109.0,3.95,29.6,311.0,536.42,420.07
2018,11,3,15,0,414.0,112.0,3.8,29.5,259.0,447.14,351.76
2018,11,3,15,15,538.0,85.5,3.8,29.5,250.5,486.42,382.54
2018,11,3,15,30,662.0,59.0,3.8,29.5,242.0,504.82,395.44
2018,11,3,15,45,537.5,58.0,2.75,27.65,189.0,397.1,310.76
2018,11,3,16,0,413.0,57.0,1.7,25.8,136.0,300.27,232.77
2018,11,3,16,15,348.5,45.0,1.7,24.45,99.0,232.74,176.82
2018,11,3,16,30,284.0,33.0,1.7,23.1,62.0,172.51,122.08
2018,11,3,16,45,194.0,21.5,1.65,21.75,36.5,102.58,4.18
2018,11,3,17,0,104.0,10.0,1.6,20.4,11.0,37.32,0.0
2018,11,3,17,15,52.0,5.0,1.6,20.0,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,10.85,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.1,2.0,0.0,0.0
2018,11,4,6,45,62.0,13.5,1.3,11.35,16.0,29.18,0.0
2018,11,4,7,0,96.0,24.0,1.3,11.6,30.0,68.53,27.27
2018,11,4,7,15,128.0,40.5,1.5,12.35,56.0,110.01,82.73
2018,11,4,7,30,160.0,57.0,1.7,13.1,82.0,150.09,119.77
2018,11,4,7,45,204.5,72.5,1.95,13.9,115.5,199.01,162.85
2018,11,4,8,0,249.0,88.0,2.2,14.7,149.0,252.72,209.14
2018,11,4,8,15,322.5,97.0,2.05,15.45,191.5,336.37,278.44
2018,11,4,8,30,396.0,106.0,1.9,16.2,234.0,413.62,340.44
2018,11,4,8,45,435.5,114.5,1.75,16.95,272.5,471.61,384.86
2018,11,4,9,0,475.0,123.0,1.6,17.7,311.0,532.04,429.49
2018,11,4,9,15,489.0,133.5,1.6,18.65,342.5,575.99,460.23
2018,11,4,9,30,503.0,144.0,1.6,19.6,374.0,619.51,489.85
2018,11,4,9,45,467.0,163.5,1.55,20.5,388.5,628.29,492.26
2018,11,4,10,0,431.0,183.0,1.5,21.4,403.0,632.82,491.75
2018,11,4,10,15,479.0,179.0,1.55,22.1,434.0,686.72,529.54
2018,11,4,10,30,527.0,175.0,1.6,22.8,465.0,740.86,566.31
2018,11,4,10,45,650.5,144.5,1.7,23.45,513.0,850.3,640.03
2018,11,4,11,0,774.0,114.0,1.8,24.1,561.0,941.58,698.57
2018,11,4,11,15,863.5,95.5,1.9,24.6,601.5,1019.92,747.93
2018,11,4,11,30,953.0,77.0,2.0,25.1,642.0,1081.86,786.11
2018,11,4,11,45,953.5,77.0,2.15,25.6,643.5,1085.72,788.18
2018,11,4,12,0,954.0,77.0,2.3,26.1,645.0,1085.7,788.54
2018,11,4,12,15,946.0,78.5,2.4,26.4,636.5,1075.07,782.26
2018,11,4,12,30,938.0,80.0,2.5,26.7,628.0,1060.7,773.8
2018,11,4,12,45,926.5,80.5,2.65,27.0,611.0,1037.99,760.55
2018,11,4,13,0,915.0,81.0,2.8,27.3,594.0,1011.96,745.11
2018,11,4,13,15,912.5,78.0,2.85,27.4,573.5,987.05,730.02
2018,11,4,13,30,910.0,75.0,2.9,27.5,553.0,958.78,712.66
2018,11,4,13,45,876.5,74.5,2.95,27.55,515.0,902.29,676.34
2018,11,4,14,0,843.0,74.0,3.0,27.6,477.0,854.26,645.45
2018,11,4,14,15,784.5,79.5,3.0,27.35,433.0,781.49,597.1
2018,11,4,14,30,726.0,85.0,3.0,27.1,389.0,714.33,551.73
2018,11,4,14,45,707.5,79.0,3.05,26.9,351.5,661.61,515.76
2018,11,4,15,0,689.0,73.0,3.1,26.7,314.0,608.42,478.38
2018,11,4,15,15,622.0,71.5,3.1,26.7,268.0,527.93,417.04
2018,11,4,15,30,555.0,70.0,3.1,26.7,222.0,451.87,357.34
2018,11,4,15,45,505.0,60.5,2.75,25.05,179.5,382.04,302.34
2018,11,4,16,0,455.0,51.0,2.4,23.4,137.0,316.56,248.53
2018,11,4,16,15,373.5,41.5,2.55,22.15,99.0,241.46,185.4
2018,11,4,16,30,292.0,32.0,2.7,20.9,61.0,175.34,124.15
2018,11,4,16,45,183.0,20.5,2.8,19.65,35.5,97.46,0.0
2018,11,4,17,0,74.0,9.0,2.9,18.4,10.0,28.16,0.0
2018,11,4,17,15,37.0,4.5,3.15,17.75,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.9,11.55,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,2.0,12.0,2.0,0.0,0.0
2018,11,5,6,45,185.0,12.5,2.05,12.45,23.0,65.44,0.0
2018,11,5,7,0,344.0,22.0,2.1,12.9,44.0,163.43,56.25
2018,11,5,7,15,456.0,29.0,2.35,13.55,83.5,241.79,182.58
2018,11,5,7,30,568.0,36.0,2.6,14.2,123.0,330.52,263.85
2018,11,5,7,45,632.5,40.0,2.85,14.9,167.5,402.39,327.87
2018,11,5,8,0,697.0,44.0,3.1,15.6,212.0,479.7,394.03
2018,11,5,8,15,738.5,47.0,3.3,16.35,256.0,546.31,449.23
2018,11,5,8,30,780.0,50.0,3.5,17.1,300.0,615.25,503.93
2018,11,5,8,45,808.0,52.0,3.75,17.9,341.0,667.93,542.61
2018,11,5,9,0,836.0,54.0,4.0,18.7,382.0,727.16,585.26
2018,11,5,9,15,852.0,57.5,4.15,19.4,418.5,778.51,620.9
2018,11,5,9,30,868.0,61.0,4.3,20.1,455.0,828.43,654.81
2018,11,5,9,45,878.5,64.5,4.5,20.85,486.0,871.74,683.76
2018,11,5,10,0,889.0,68.0,4.7,21.6,517.0,912.68,710.9
2018,11,5,10,15,899.5,68.5,4.7,22.2,541.5,947.13,732.15
2018,11,5,10,30,910.0,69.0,4.7,22.8,566.0,978.78,751.27
2018,11,5,10,45,918.0,69.5,4.75,23.4,583.5,1004.95,766.92
2018,11,5,11,0,926.0,70.0,4.8,24.0,601.0,1027.84,780.33
2018,11,5,11,15,930.0,70.0,4.85,24.35,610.5,1042.58,789.05
2018,11,5,11,30,934.0,70.0,4.9,24.7,620.0,1053.68,795.49
2018,11,5,11,45,936.0,70.0,4.9,25.1,622.0,1059.0,797.57
2018,11,5,12,0,938.0,70.0,4.9,25.5,624.0,1060.55,797.31
2018,11,5,12,15,936.0,70.0,4.9,25.65,618.0,1054.21,792.75
2018,11,5,12,30,934.0,70.0,4.9,25.8,612.0,1044.13,785.88
2018,11,5,12,45,930.0,69.5,4.9,25.95,598.5,1027.72,774.91
2018,11,5,13,0,926.0,69.0,4.9,26.1,585.0,1007.76,761.7
2018,11,5,13,15,919.5,68.0,4.85,26.15,564.0,981.33,744.05
2018,11,5,13,30,913.0,67.0,4.8,26.2,543.0,951.72,724.3
2018,11,5,13,45,902.5,65.5,4.75,26.2,514.5,914.81,699.62
2018,11,5,14,0,892.0,64.0,4.7,26.2,486.0,875.32,673.04
2018,11,5,14,15,877.0,62.0,4.55,26.05,452.0,829.05,641.17
2018,11,5,14,30,862.0,60.0,4.4,25.9,418.0,781.02,607.95
2018,11,5,14,45,838.5,58.0,4.3,25.7,378.0,725.05,568.78
2018,11,5,15,0,815.0,56.0,4.2,25.5,338.0,675.34,533.41
2018,11,5,15,15,779.5,53.0,4.2,25.5,294.0,608.68,483.73
2018,11,5,15,30,744.0,50.0,4.2,25.5,250.0,543.37,431.84
2018,11,5,15,45,690.5,45.5,3.2,24.05,204.5,467.79,370.52
2018,11,5,16,0,637.0,41.0,2.2,22.6,159.0,396.21,309.94
2018,11,5,16,15,531.0,35.5,2.0,21.25,115.0,303.75,232.47
2018,11,5,16,30,425.0,30.0,1.8,19.9,71.0,227.66,159.41
2018,11,5,16,45,254.5,19.0,1.65,18.55,40.0,120.39,0.0
2018,11,5,17,0,84.0,8.0,1.5,17.2,9.0,30.35,0.0
2018,11,5,17,15,42.0,4.0,1.55,16.8,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,6,6,45,159.5,11.5,1.5,8.25,21.0,57.2,0.0
2018,11,6,7,0,319.0,23.0,1.5,8.6,42.0,154.43,36.3
2018,11,6,7,15,451.0,30.5,1.8,9.6,84.0,246.54,187.26
2018,11,6,7,30,583.0,38.0,2.1,10.6,126.0,339.86,273.74
2018,11,6,7,45,649.0,43.0,2.45,11.65,171.5,414.9,340.8
2018,11,6,8,0,715.0,48.0,2.8,12.7,217.0,495.41,409.82
2018,11,6,8,15,757.0,51.5,2.95,13.4,262.5,564.14,467.01
2018,11,6,8,30,799.0,55.0,3.1,14.1,308.0,635.1,523.61
2018,11,6,8,45,827.0,57.5,3.3,14.8,350.0,696.44,569.09
2018,11,6,9,0,855.0,60.0,3.5,15.5,392.0,750.26,607.72
2018,11,6,9,15,872.5,63.0,3.5,16.15,429.0,802.86,643.77
2018,11,6,9,30,890.0,66.0,3.5,16.8,466.0,854.08,677.94
2018,11,6,9,45,901.5,68.0,3.5,17.45,497.0,897.01,705.44
2018,11,6,10,0,913.0,70.0,3.5,18.1,528.0,937.58,730.85
2018,11,6,10,15,923.0,71.5,3.45,18.75,553.0,973.47,752.29
2018,11,6,10,30,933.0,73.0,3.4,19.4,578.0,1006.45,771.47
2018,11,6,10,45,939.5,73.0,3.4,20.05,595.0,1030.93,785.08
2018,11,6,11,0,946.0,73.0,3.4,20.7,612.0,1051.99,796.42
2018,11,6,11,15,949.5,74.0,3.4,21.25,622.0,1067.75,804.58
2018,11,6,11,30,953.0,75.0,3.4,21.8,632.0,1079.77,810.39
2018,11,6,11,45,954.0,75.0,3.45,22.35,633.5,1084.15,811.73
2018,11,6,12,0,955.0,75.0,3.5,22.9,635.0,1084.67,810.76
2018,11,6,12,15,950.0,75.5,3.55,23.3,627.5,1075.85,804.29
2018,11,6,12,30,945.0,76.0,3.6,23.7,620.0,1063.28,795.57
2018,11,6,12,45,935.5,76.5,3.6,24.05,604.5,1042.55,781.35
2018,11,6,13,0,926.0,77.0,3.6,24.4,589.0,1018.42,765.03
2018,11,6,13,15,918.0,75.5,3.6,24.6,567.0,989.95,746.34
2018,11,6,13,30,910.0,74.0,3.6,24.8,545.0,958.37,725.56
2018,11,6,13,45,898.5,72.5,3.55,24.95,516.5,920.69,700.38
2018,11,6,14,0,887.0,71.0,3.5,25.1,488.0,880.5,673.37
2018,11,6,14,15,870.5,68.5,3.4,25.05,452.5,832.57,640.93
2018,11,6,14,30,854.0,66.0,3.3,25.0,417.0,791.13,612.74
2018,11,6,14,45,830.5,63.0,3.15,24.95,377.0,733.45,572.12
2018,11,6,15,0,807.0,60.0,3.0,24.9,337.0,675.28,530.43
2018,11,6,15,15,770.0,56.5,3.0,24.9,292.5,607.28,480.23
2018,11,6,15,30,733.0,53.0,3.0,24.9,248.0,540.75,427.97
2018,11,6,15,45,678.0,48.5,2.1,23.15,202.5,464.66,366.61
2018,11,6,16,0,623.0,44.0,1.2,21.4,157.0,392.55,305.63
2018,11,6,16,15,528.5,37.0,1.2,20.75,113.5,304.27,231.54
2018,11,6,16,30,434.0,30.0,1.2,20.1,70.0,231.94,159.21
2018,11,6,16,45,258.5,19.0,1.2,19.45,39.0,121.26,0.0
2018,11,6,17,0,83.0,8.0,1.2,18.8,8.0,30.2,0.0
2018,11,6,17,15,41.5,4.0,1.25,18.3,4.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,6,45,155.0,10.5,1.2,8.45,19.5,55.24,0.0
2018,11,7,7,0,310.0,21.0,1.2,8.7,39.0,149.08,12.48
2018,11,7,7,15,439.5,29.0,1.5,9.65,79.5,235.35,176.84
2018,11,7,7,30,569.0,37.0,1.8,10.6,120.0,332.7,267.26
2018,11,7,7,45,635.5,41.5,2.1,11.5,165.0,406.65,333.52
2018,11,7,8,0,702.0,46.0,2.4,12.4,210.0,486.07,401.78
2018,11,7,8,15,744.0,49.5,2.45,13.25,254.5,553.99,457.74
2018,11,7,8,30,786.0,53.0,2.5,14.1,299.0,624.21,512.91
2018,11,7,8,45,814.0,56.0,2.55,15.0,340.5,685.48,557.1
2018,11,7,9,0,842.0,59.0,2.6,15.9,382.0,739.3,594.32
2018,11,7,9,15,860.5,61.0,2.7,16.7,418.5,790.84,629.4
2018,11,7,9,30,879.0,63.0,2.8,17.5,455.0,841.13,662.79
2018,11,7,9,45,891.5,64.5,2.95,18.3,485.5,883.88,690.55
2018,11,7,10,0,904.0,66.0,3.1,19.1,516.0,924.38,716.39
2018,11,7,10,15,913.0,67.5,3.15,19.7,540.0,959.07,737.73
2018,11,7,10,30,922.0,69.0,3.2,20.3,564.0,990.84,756.93
2018,11,7,10,45,928.5,69.5,3.3,20.9,581.0,1015.73,771.78
2018,11,7,11,0,935.0,70.0,3.4,21.5,598.0,1037.25,784.43
2018,11,7,11,15,938.0,70.5,3.4,21.95,607.5,1051.73,792.07
2018,11,7,11,30,941.0,71.0,3.4,22.4,617.0,1062.51,797.42
2018,11,7,11,45,941.5,70.5,3.4,22.85,618.0,1065.69,797.88
2018,11,7,12,0,942.0,70.0,3.4,23.3,619.0,1065.06,796.07
2018,11,7,12,15,940.0,69.5,3.4,23.55,612.5,1058.09,790.88
2018,11,7,12,30,938.0,69.0,3.4,23.8,606.0,1047.37,783.44
2018,11,7,12,45,933.5,68.5,3.45,24.1,592.0,1030.47,772.32
