Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,0,929.0,68.0,3.5,24.4,578.0,1010.04,758.99
2018,11,7,13,15,921.5,66.5,3.5,24.5,556.0,982.01,740.83
2018,11,7,13,30,914.0,65.0,3.5,24.6,534.0,950.84,720.59
2018,11,7,13,45,902.5,64.0,3.55,24.65,506.0,913.75,696.67
2018,11,7,14,0,891.0,63.0,3.6,24.7,478.0,874.14,670.79
2018,11,7,14,15,875.5,61.0,3.6,24.6,443.5,827.59,639.8
2018,11,7,14,30,860.0,59.0,3.6,24.5,409.0,779.34,607.11
2018,11,7,14,45,837.5,56.5,3.6,24.35,369.5,723.67,568.47
2018,11,7,15,0,815.0,54.0,3.6,24.2,330.0,674.25,533.52
2018,11,7,15,15,779.5,51.0,3.6,24.2,286.5,607.72,484.04
2018,11,7,15,30,744.0,48.0,3.6,24.2,243.0,542.56,432.15
2018,11,7,15,45,689.5,43.5,2.65,22.6,197.5,466.5,370.25
2018,11,7,16,0,635.0,39.0,1.7,21.0,152.0,394.59,309.02
2018,11,7,16,15,543.5,33.0,1.65,19.75,109.5,308.55,236.05
2018,11,7,16,30,452.0,27.0,1.6,18.5,67.0,231.2,156.95
2018,11,7,16,45,264.5,17.0,1.5,17.25,37.0,121.5,0.0
2018,11,7,17,0,77.0,7.0,1.4,16.0,7.0,27.82,0.0
2018,11,7,17,15,38.5,3.5,1.45,15.6,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,11,8,6,45,100.5,11.5,3.1,7.1,17.0,39.62,0.0
2018,11,8,7,0,201.0,23.0,3.3,7.4,34.0,109.85,0.0
2018,11,8,7,15,330.5,35.0,3.55,8.2,73.5,200.4,150.51
2018,11,8,7,30,460.0,47.0,3.8,9.0,113.0,295.45,240.38
2018,11,8,7,45,543.0,55.0,4.05,9.85,159.5,376.4,313.25
2018,11,8,8,0,626.0,63.0,4.3,10.7,206.0,464.97,390.37
2018,11,8,8,15,677.5,68.0,4.35,11.65,252.0,537.51,451.45
2018,11,8,8,30,729.0,73.0,4.4,12.6,298.0,613.33,512.76
2018,11,8,8,45,766.0,76.0,4.45,13.6,341.0,679.06,562.88
2018,11,8,9,0,803.0,79.0,4.5,14.6,384.0,740.87,607.4
2018,11,8,9,15,827.0,82.0,4.55,15.45,422.5,797.78,647.3
2018,11,8,9,30,851.0,85.0,4.6,16.3,461.0,853.78,685.54
2018,11,8,9,45,874.0,87.0,4.65,17.15,496.0,906.49,720.54
2018,11,8,10,0,897.0,89.0,4.7,18.0,531.0,957.52,753.66
2018,11,8,10,15,908.5,90.5,4.7,18.6,557.0,995.09,777.03
2018,11,8,10,30,920.0,92.0,4.7,19.2,583.0,1029.76,798.2
2018,11,8,10,45,926.5,94.0,4.65,19.75,601.0,1057.0,813.72
2018,11,8,11,0,933.0,96.0,4.6,20.3,619.0,1080.76,826.82
2018,11,8,11,15,937.0,96.0,4.55,20.7,628.5,1095.94,834.58
2018,11,8,11,30,941.0,96.0,4.5,21.1,638.0,1107.33,839.93
2018,11,8,11,45,942.0,96.0,4.4,21.5,640.0,1111.79,840.59
2018,11,8,12,0,943.0,96.0,4.3,21.9,642.0,1112.33,838.93
2018,11,8,12,15,943.5,94.5,4.2,22.2,635.5,1093.56,824.85
2018,11,8,12,30,944.0,93.0,4.1,22.5,629.0,1084.15,817.42
2018,11,8,12,45,942.5,90.5,4.0,22.85,615.0,1067.74,805.22
2018,11,8,13,0,941.0,88.0,3.9,23.2,601.0,1047.65,790.79
2018,11,8,13,15,929.5,88.0,3.75,23.4,578.0,1028.97,777.57
2018,11,8,13,30,918.0,88.0,3.6,23.6,555.0,995.15,754.19
2018,11,8,13,45,901.0,87.0,3.5,23.75,524.5,952.2,725.17
2018,11,8,14,0,884.0,86.0,3.4,23.9,494.0,906.9,694.42
2018,11,8,14,15,863.0,83.5,3.15,23.85,457.5,854.42,657.99
2018,11,8,14,30,842.0,81.0,2.9,23.8,421.0,800.49,620.16
2018,11,8,14,45,812.0,78.0,2.65,23.75,379.0,737.98,575.61
2018,11,8,15,0,782.0,75.0,2.4,23.7,337.0,675.36,530.18
2018,11,8,15,15,739.5,70.0,2.4,23.7,291.5,608.11,480.07
2018,11,8,15,30,697.0,65.0,2.4,23.7,246.0,537.64,425.08
2018,11,8,15,45,604.5,59.5,1.8,21.45,195.0,440.5,348.93
2018,11,8,16,0,512.0,54.0,1.2,19.2,144.0,351.3,276.17
2018,11,8,16,15,342.5,44.0,1.3,18.15,96.5,231.16,177.65
2018,11,8,16,30,173.0,34.0,1.4,17.1,49.0,131.84,87.29
2018,11,8,16,45,96.0,19.5,1.5,16.05,27.0,48.58,0.0
2018,11,8,17,0,19.0,5.0,1.6,15.0,5.0,3.93,0.0
2018,11,8,17,15,9.5,2.5,1.65,14.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,119.5,11.5,1.3,7.6,17.5,45.53,0.0
2018,11,9,7,0,239.0,23.0,1.2,8.0,35.0,122.42,0.0
2018,11,9,7,15,379.0,33.5,1.1,8.95,75.5,219.89,161.37
2018,11,9,7,30,519.0,44.0,1.0,9.9,116.0,321.35,256.47
2018,11,9,7,45,596.0,50.5,0.95,10.8,162.5,400.5,325.26
2018,11,9,8,0,673.0,57.0,0.9,11.7,209.0,486.45,396.09
2018,11,9,8,15,718.5,62.0,0.9,12.45,254.5,552.06,448.67
2018,11,9,8,30,764.0,67.0,0.9,13.2,300.0,625.79,504.72
2018,11,9,8,45,791.0,70.5,0.95,14.0,341.0,686.51,547.72
2018,11,9,9,0,818.0,74.0,1.0,14.8,382.0,747.19,588.88
2018,11,9,9,15,793.0,89.0,1.15,15.4,411.0,783.9,613.72
2018,11,9,9,30,768.0,104.0,1.3,16.0,440.0,811.37,631.94
2018,11,9,9,45,724.5,125.0,1.45,16.6,459.5,824.13,639.78
2018,11,9,10,0,681.0,146.0,1.6,17.2,479.0,830.28,643.11
2018,11,9,10,15,699.5,149.5,1.6,17.6,506.0,871.92,669.88
2018,11,9,10,30,718.0,153.0,1.6,18.0,533.0,911.58,694.52
2018,11,9,10,45,728.5,155.0,1.65,18.4,551.0,939.57,711.73
2018,11,9,11,0,739.0,157.0,1.7,18.8,569.0,964.77,727.19
2018,11,9,11,15,745.0,158.0,1.65,19.2,579.0,981.41,735.63
2018,11,9,11,30,751.0,159.0,1.6,19.6,589.0,994.86,742.1
2018,11,9,11,45,753.5,159.0,1.6,19.95,591.0,1000.39,744.41
2018,11,9,12,0,756.0,159.0,1.6,20.3,593.0,1002.55,744.79
2018,11,9,12,15,753.0,158.0,1.55,20.55,586.5,994.66,738.34
2018,11,9,12,30,750.0,157.0,1.5,20.8,580.0,983.46,730.04
2018,11,9,12,45,742.5,154.5,1.45,21.1,565.0,962.95,715.7
2018,11,9,13,0,735.0,152.0,1.4,21.4,550.0,939.43,699.64
2018,11,9,13,15,724.5,149.0,1.35,21.4,528.5,909.65,680.34
2018,11,9,13,30,714.0,146.0,1.3,21.4,507.0,877.3,659.37
2018,11,9,13,45,699.0,141.5,1.25,21.45,478.5,836.96,632.82
2018,11,9,14,0,684.0,137.0,1.2,21.5,450.0,794.74,604.85
2018,11,9,14,15,660.5,131.0,1.1,21.25,415.0,742.24,569.51
2018,11,9,14,30,637.0,125.0,1.0,21.0,380.0,689.01,533.16
2018,11,9,14,45,604.5,117.5,0.9,20.7,340.0,627.1,489.19
2018,11,9,15,0,572.0,110.0,0.8,20.4,300.0,562.75,442.25
2018,11,9,15,15,515.5,100.0,0.8,20.4,253.5,485.54,384.4
2018,11,9,15,30,459.0,90.0,0.8,20.4,207.0,412.63,327.83
2018,11,9,15,45,382.0,77.0,0.8,18.8,161.5,329.43,262.87
2018,11,9,16,0,305.0,64.0,0.8,17.2,116.0,253.9,201.36
2018,11,9,16,15,207.0,47.5,0.8,16.55,78.0,172.84,132.83
2018,11,9,16,30,109.0,31.0,0.8,15.9,40.0,92.16,58.26
2018,11,9,16,45,60.0,17.0,0.85,15.3,21.5,34.24,0.0
2018,11,9,17,0,11.0,3.0,0.9,14.7,3.0,0.0,0.0
2018,11,9,17,15,5.5,1.5,0.9,14.4,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,6.35,8.5,14.24,0.0
2018,11,10,7,0,57.0,14.0,1.1,6.1,17.0,40.06,0.0
2018,11,10,7,15,126.0,33.0,1.15,6.5,47.5,103.69,74.13
2018,11,10,7,30,195.0,52.0,1.2,6.9,78.0,165.28,133.66
2018,11,10,7,45,256.5,69.5,1.2,7.35,117.5,238.65,198.56
2018,11,10,8,0,318.0,87.0,1.2,7.8,157.0,308.43,259.16
2018,11,10,8,15,369.0,101.0,1.4,8.45,199.0,373.66,314.72
2018,11,10,8,30,420.0,115.0,1.6,9.1,241.0,443.32,372.32
2018,11,10,8,45,453.5,124.0,1.75,9.7,277.5,498.59,416.72
2018,11,10,9,0,487.0,133.0,1.9,10.3,314.0,555.67,461.42
2018,11,10,9,15,509.5,137.5,1.85,11.0,343.5,600.11,494.04
2018,11,10,9,30,532.0,142.0,1.8,11.7,373.0,644.64,525.82
2018,11,10,9,45,573.0,150.0,1.75,12.4,414.5,709.4,571.61
2018,11,10,10,0,614.0,158.0,1.7,13.1,456.0,774.81,615.79
2018,11,10,10,15,630.5,161.0,1.7,13.85,480.0,818.03,643.33
2018,11,10,10,30,647.0,164.0,1.7,14.6,504.0,853.87,665.43
2018,11,10,10,45,662.0,165.0,1.7,15.35,522.0,884.13,683.44
2018,11,10,11,0,677.0,166.0,1.7,16.1,540.0,911.93,699.65
2018,11,10,11,15,683.5,166.5,1.75,16.65,549.5,927.96,708.95
2018,11,10,11,30,690.0,167.0,1.8,17.2,559.0,941.01,716.45
2018,11,10,11,45,693.5,166.0,1.9,17.7,561.0,946.37,719.66
2018,11,10,12,0,697.0,165.0,2.0,18.2,563.0,948.58,720.93
2018,11,10,12,15,658.5,176.0,2.0,18.35,548.5,916.81,699.13
2018,11,10,12,30,620.0,187.0,2.0,18.5,534.0,876.56,671.84
2018,11,10,12,45,566.0,199.5,2.0,18.65,510.5,828.43,638.53
2018,11,10,13,0,512.0,212.0,2.0,18.8,487.0,778.83,603.07
2018,11,10,13,15,504.5,206.0,1.9,18.85,468.0,753.37,585.18
2018,11,10,13,30,497.0,200.0,1.8,18.9,449.0,726.14,565.77
2018,11,10,13,45,485.5,191.0,1.75,18.95,423.0,690.45,540.6
2018,11,10,14,0,474.0,182.0,1.7,19.0,397.0,653.6,514.41
2018,11,10,14,15,453.5,170.5,1.45,18.65,364.0,605.54,478.97
2018,11,10,14,30,433.0,159.0,1.2,18.3,331.0,557.46,443.03
2018,11,10,14,45,406.0,146.0,1.0,17.95,294.5,503.09,401.99
2018,11,10,15,0,379.0,133.0,0.8,17.6,258.0,449.88,360.99
2018,11,10,15,15,340.0,118.0,0.8,17.6,218.5,374.75,302.9
2018,11,10,15,30,301.0,103.0,0.8,17.6,179.0,317.26,256.72
2018,11,10,15,45,254.5,84.0,0.8,16.25,139.5,253.76,205.33
2018,11,10,16,0,208.0,65.0,0.8,14.9,100.0,194.7,155.82
2018,11,10,16,15,152.5,45.5,0.85,14.6,67.0,135.29,104.06
2018,11,10,16,30,97.0,26.0,0.9,14.3,34.0,79.15,47.93
2018,11,10,16,45,53.0,14.0,0.9,13.95,18.0,29.52,0.0
2018,11,10,17,0,9.0,2.0,0.9,13.6,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,66.5,9.0,2.8,5.6,12.0,27.52,0.0
2018,11,11,7,0,133.0,18.0,2.9,5.9,24.0,62.27,0.0
2018,11,11,7,15,257.0,32.5,3.15,6.8,60.5,169.16,120.51
2018,11,11,7,30,381.0,47.0,3.4,7.7,97.0,257.79,209.26
2018,11,11,7,45,464.5,57.0,3.65,8.6,141.5,336.9,280.96
2018,11,11,8,0,548.0,67.0,3.9,9.5,186.0,423.87,357.02
2018,11,11,8,15,604.0,73.5,3.9,10.35,231.0,497.39,419.5
2018,11,11,8,30,660.0,80.0,3.9,11.2,276.0,574.7,482.65
2018,11,11,8,45,701.0,84.5,3.9,12.1,319.0,642.29,535.51
2018,11,11,9,0,742.0,89.0,3.9,13.0,362.0,711.38,586.25
2018,11,11,9,15,758.0,94.5,3.75,13.85,397.5,762.38,621.17
2018,11,11,9,30,774.0,100.0,3.6,14.7,433.0,812.17,654.18
2018,11,11,9,45,781.0,106.5,3.45,15.5,462.5,853.7,680.29
2018,11,11,10,0,788.0,113.0,3.3,16.3,492.0,892.9,704.09
2018,11,11,10,15,801.0,114.5,3.15,16.95,516.0,929.33,725.75
2018,11,11,10,30,814.0,116.0,3.0,17.6,540.0,963.29,745.21
2018,11,11,10,45,814.5,118.0,2.85,18.2,553.5,982.84,754.55
2018,11,11,11,0,815.0,120.0,2.7,18.8,567.0,999.11,761.65
2018,11,11,11,15,822.5,119.0,2.65,19.2,576.5,1015.42,770.34
2018,11,11,11,30,830.0,118.0,2.6,19.6,586.0,1019.87,771.14
2018,11,11,11,45,768.5,126.5,2.55,19.95,561.0,979.07,741.97
2018,11,11,12,0,707.0,135.0,2.5,20.3,536.0,925.93,704.86
2018,11,11,12,15,714.5,131.5,2.5,20.5,533.0,926.07,705.12
2018,11,11,12,30,722.0,128.0,2.5,20.7,530.0,923.02,702.85
2018,11,11,12,45,771.5,119.5,2.5,20.9,539.5,952.62,722.99
2018,11,11,13,0,821.0,111.0,2.5,21.1,549.0,969.66,734.36
2018,11,11,13,15,827.0,108.0,2.45,21.1,534.5,954.64,724.4
2018,11,11,13,30,833.0,105.0,2.4,21.1,520.0,936.08,712.45
2018,11,11,13,45,820.5,101.5,2.4,21.15,491.0,896.63,686.57
2018,11,11,14,0,808.0,98.0,2.4,21.2,462.0,861.77,663.84
2018,11,11,14,15,788.0,94.0,2.25,21.0,427.0,810.89,628.95
2018,11,11,14,30,768.0,90.0,2.1,20.8,392.0,758.8,592.82
2018,11,11,14,45,740.0,85.0,1.95,20.6,352.0,698.52,550.11
2018,11,11,15,0,712.0,80.0,1.8,20.4,312.0,638.38,506.58
2018,11,11,15,15,668.0,74.5,1.8,20.4,268.0,567.34,452.58
2018,11,11,15,30,624.0,69.0,1.8,20.4,224.0,498.62,398.33
2018,11,11,15,45,559.5,60.5,1.4,18.5,179.0,417.84,333.78
2018,11,11,16,0,495.0,52.0,1.0,16.6,134.0,342.5,270.93
2018,11,11,16,15,391.5,41.5,1.05,15.95,93.5,253.27,194.4
2018,11,11,16,30,288.0,31.0,1.1,15.3,53.0,171.43,103.34
2018,11,11,16,45,161.5,18.0,1.15,14.7,28.5,70.8,0.0
2018,11,11,17,0,35.0,5.0,1.2,14.1,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.8,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,1.6,5.05,11.5,6.69,0.0
2018,11,12,7,0,139.0,17.0,1.6,5.3,23.0,63.74,0.0
2018,11,12,7,15,261.5,31.0,1.65,6.55,58.5,167.92,115.96
2018,11,12,7,30,384.0,45.0,1.7,7.8,94.0,257.82,207.57
2018,11,12,7,45,462.0,54.5,1.75,9.05,137.0,333.55,275.34
2018,11,12,8,0,540.0,64.0,1.8,10.3,180.0,416.54,346.21
2018,11,12,8,15,591.5,71.0,1.95,11.25,223.5,487.07,405.14
2018,11,12,8,30,643.0,78.0,2.1,12.2,267.0,561.1,464.6
2018,11,12,8,45,678.0,84.0,2.2,13.15,308.5,625.09,513.81
2018,11,12,9,0,713.0,90.0,2.3,14.1,350.0,690.22,560.85
2018,11,12,9,15,725.0,97.5,2.25,14.75,384.5,739.08,594.08
2018,11,12,9,30,737.0,105.0,2.2,15.4,419.0,786.55,625.46
2018,11,12,9,45,738.0,113.5,2.15,16.05,447.0,823.77,648.7
2018,11,12,10,0,739.0,122.0,2.1,16.7,475.0,858.38,669.7
2018,11,12,10,15,753.5,125.0,2.1,17.25,500.0,896.83,693.76
2018,11,12,10,30,768.0,128.0,2.1,17.8,525.0,933.04,715.9
2018,11,12,10,45,778.0,129.5,2.05,18.4,542.5,960.61,731.26
2018,11,12,11,0,788.0,131.0,2.0,19.0,560.0,985.31,744.62
2018,11,12,11,15,794.0,131.0,1.95,19.5,569.5,1001.17,752.33
2018,11,12,11,30,800.0,131.0,1.9,20.0,579.0,1013.77,758.04
2018,11,12,11,45,802.5,130.5,1.85,20.55,581.0,1018.84,758.78
2018,11,12,12,0,805.0,130.0,1.8,21.1,583.0,1020.47,757.51
2018,11,12,12,15,789.0,134.0,1.75,21.4,574.0,1005.13,746.1
2018,11,12,12,30,773.0,138.0,1.7,21.7,565.0,986.46,732.89
2018,11,12,12,45,748.5,142.0,1.65,22.0,547.0,956.15,712.21
2018,11,12,13,0,724.0,146.0,1.6,22.3,529.0,923.08,689.88
2018,11,12,13,15,714.5,142.5,1.5,22.35,508.0,894.12,670.35
2018,11,12,13,30,705.0,139.0,1.4,22.4,487.0,862.64,649.08
2018,11,12,13,45,691.5,134.0,1.35,22.45,459.5,823.61,623.3
2018,11,12,14,0,678.0,129.0,1.3,22.5,432.0,782.68,596.08
2018,11,12,14,15,655.5,123.0,1.15,22.15,398.0,731.49,561.17
2018,11,12,14,30,633.0,117.0,1.0,21.8,364.0,679.54,525.27
2018,11,12,14,45,602.0,110.0,0.85,21.5,325.5,619.67,482.43
2018,11,12,15,0,571.0,103.0,0.7,21.2,287.0,560.37,438.56
2018,11,12,15,15,525.0,93.5,0.7,21.2,244.5,486.8,383.7
2018,11,12,15,30,479.0,84.0,0.7,21.2,202.0,420.66,332.41
2018,11,12,15,45,415.0,72.5,0.85,19.5,160.0,345.59,274.67
2018,11,12,16,0,351.0,61.0,1.0,17.8,118.0,276.78,218.72
2018,11,12,16,15,262.0,45.0,1.0,17.25,80.0,197.84,150.76
2018,11,12,16,30,173.0,29.0,1.0,16.7,42.0,124.2,69.86
2018,11,12,16,45,91.5,15.5,1.05,16.15,22.0,44.42,0.0
2018,11,12,17,0,10.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,8.1,6.0,0.0,0.0
2018,11,13,7,0,11.0,12.0,1.2,8.1,12.0,13.43,0.0
2018,11,13,7,15,11.0,28.0,1.15,8.5,28.5,33.25,17.97
2018,11,13,7,30,11.0,44.0,1.1,8.9,45.0,44.93,32.13
2018,11,13,7,45,23.0,61.0,1.05,9.3,65.0,73.84,57.85
2018,11,13,8,0,35.0,78.0,1.0,9.7,85.0,98.55,79.83
2018,11,13,8,15,59.5,96.0,1.35,10.4,111.5,133.8,110.71
2018,11,13,8,30,84.0,114.0,1.7,11.1,138.0,184.91,154.48
2018,11,13,8,45,76.5,129.0,2.05,11.75,153.5,184.2,153.6
2018,11,13,9,0,69.0,144.0,2.4,12.4,169.0,196.39,163.3
2018,11,13,9,15,52.0,153.0,2.35,13.1,173.0,192.85,159.18
2018,11,13,9,30,35.0,162.0,2.3,13.8,177.0,188.31,154.16
2018,11,13,9,45,80.0,179.5,2.3,14.45,216.5,248.04,204.08
2018,11,13,10,0,125.0,197.0,2.3,15.1,256.0,331.07,271.15
2018,11,13,10,15,123.5,205.0,2.25,15.75,266.0,341.56,277.95
2018,11,13,10,30,122.0,213.0,2.2,16.4,276.0,351.78,284.77
2018,11,13,10,45,123.0,224.5,2.15,17.05,289.5,368.48,296.64
2018,11,13,11,0,124.0,236.0,2.1,17.7,303.0,384.97,308.18
2018,11,13,11,15,113.0,241.5,2.1,17.85,303.5,381.59,304.68
2018,11,13,11,30,102.0,247.0,2.1,18.0,304.0,353.82,282.68
2018,11,13,11,45,126.0,247.0,2.05,18.15,317.5,402.53,320.74
2018,11,13,12,0,150.0,247.0,2.0,18.3,331.0,427.06,339.79
2018,11,13,12,15,132.5,241.0,1.9,18.25,314.5,401.31,319.34
2018,11,13,12,30,115.0,235.0,1.8,18.2,298.0,375.45,299.03
2018,11,13,12,45,77.0,221.5,1.65,18.1,263.5,296.89,237.1
2018,11,13,13,0,39.0,208.0,1.5,18.0,229.0,243.11,193.71
2018,11,13,13,15,56.5,205.0,1.35,17.8,233.5,256.93,205.79
2018,11,13,13,30,74.0,202.0,1.2,17.6,238.0,270.15,217.04
2018,11,13,13,45,127.5,195.0,1.0,17.4,253.0,330.62,266.14
2018,11,13,14,0,181.0,188.0,0.8,17.2,268.0,366.77,295.23
2018,11,13,14,15,187.5,171.5,0.75,16.8,249.0,347.45,280.9
2018,11,13,14,30,194.0,155.0,0.7,16.4,230.0,327.3,266.11
2018,11,13,14,45,266.5,131.5,0.65,16.0,223.0,364.8,297.44
2018,11,13,15,0,339.0,108.0,0.6,15.6,216.0,395.21,321.87
2018,11,13,15,15,295.5,98.0,0.6,15.6,182.5,321.63,262.93
2018,11,13,15,30,252.0,88.0,0.6,15.6,149.0,269.55,220.09
2018,11,13,15,45,212.0,72.5,0.75,14.8,117.0,216.41,176.11
2018,11,13,16,0,172.0,57.0,0.9,14.0,85.0,167.26,133.9
2018,11,13,16,15,131.5,41.5,0.95,13.65,59.0,122.15,93.16
2018,11,13,16,30,91.0,26.0,1.0,13.3,33.0,77.3,39.65
2018,11,13,16,45,53.5,14.0,1.0,12.95,17.5,29.94,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.6,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,6,45,23.0,5.5,1.3,3.85,6.5,0.0,0.0
2018,11,14,7,0,46.0,11.0,1.3,3.9,13.0,25.37,0.0
2018,11,14,7,15,108.0,28.5,1.3,4.65,40.0,90.01,55.45
2018,11,14,7,30,170.0,46.0,1.3,5.4,67.0,148.09,118.69
2018,11,14,7,45,224.5,65.0,1.3,6.2,104.5,207.87,173.04
2018,11,14,8,0,279.0,84.0,1.3,7.0,142.0,272.99,230.26
2018,11,14,8,15,323.0,100.0,1.45,7.75,181.5,344.82,291.5
2018,11,14,8,30,367.0,116.0,1.6,8.5,221.0,409.48,345.32
2018,11,14,8,45,400.0,129.5,1.8,9.25,259.0,466.79,391.81
2018,11,14,9,0,433.0,143.0,2.0,10.0,297.0,526.03,438.61
2018,11,14,9,15,486.5,146.5,2.0,10.85,336.5,592.6,489.35
2018,11,14,9,30,540.0,150.0,2.0,11.7,376.0,661.6,540.29
2018,11,14,9,45,595.0,147.0,1.95,12.5,412.5,726.35,585.93
2018,11,14,10,0,650.0,144.0,1.9,13.3,449.0,799.67,635.65
2018,11,14,10,15,666.5,146.0,2.05,14.2,472.5,837.13,659.98
2018,11,14,10,30,683.0,148.0,2.2,15.1,496.0,872.56,682.97
2018,11,14,10,45,667.5,147.0,2.35,15.95,496.0,871.13,680.04
2018,11,14,11,0,652.0,146.0,2.5,16.8,496.0,866.16,675.04
2018,11,14,11,15,631.5,156.0,2.55,17.4,500.0,864.56,672.39
2018,11,14,11,30,611.0,166.0,2.6,18.0,504.0,859.45,667.39
2018,11,14,11,45,671.5,157.5,2.6,18.55,529.5,915.23,704.8
2018,11,14,12,0,732.0,149.0,2.6,19.1,555.0,967.77,738.87
2018,11,14,12,15,709.0,154.5,2.6,19.45,544.5,946.78,723.22
2018,11,14,12,30,686.0,160.0,2.6,19.8,534.0,922.67,706.28
2018,11,14,12,45,626.0,169.5,2.55,20.1,504.5,855.39,659.17
2018,11,14,13,0,566.0,179.0,2.5,20.4,475.0,796.72,618.0
2018,11,14,13,15,582.0,170.5,2.45,20.45,464.0,790.07,614.05
2018,11,14,13,30,598.0,162.0,2.4,20.5,453.0,780.42,607.61
2018,11,14,13,45,583.5,155.5,2.3,20.5,426.5,742.23,580.62
2018,11,14,14,0,569.0,149.0,2.2,20.5,400.0,702.78,552.76
2018,11,14,14,15,546.0,142.0,1.95,20.15,367.5,654.56,517.54
2018,11,14,14,30,523.0,135.0,1.7,19.8,335.0,606.21,481.61
2018,11,14,14,45,492.0,125.0,1.4,19.4,298.0,548.53,437.79
2018,11,14,15,0,461.0,115.0,1.1,19.0,261.0,492.12,394.01
2018,11,14,15,15,407.5,102.5,1.1,19.0,218.0,419.31,337.45
2018,11,14,15,30,354.0,90.0,1.1,19.0,175.0,350.75,282.53
2018,11,14,15,45,273.5,74.5,1.05,17.4,132.0,267.97,215.81
2018,11,14,16,0,193.0,59.0,1.0,15.8,89.0,182.04,144.72
2018,11,14,16,15,152.0,42.0,0.95,15.4,61.0,133.5,101.08
2018,11,14,16,30,111.0,25.0,0.9,15.0,33.0,92.79,44.35
2018,11,14,16,45,58.5,13.0,0.9,14.65,17.0,31.02,0.0
2018,11,14,17,0,6.0,1.0,0.9,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,14.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,1.3,5.0,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,1.3,4.9,11.0,22.05,0.0
2018,11,15,7,15,105.5,27.5,1.35,5.55,38.0,87.3,49.79
2018,11,15,7,30,172.0,45.0,1.4,6.2,65.0,148.45,118.16
2018,11,15,7,45,234.5,62.5,1.5,6.9,102.5,221.28,183.61
2018,11,15,8,0,297.0,80.0,1.6,7.6,140.0,290.4,244.4
2018,11,15,8,15,329.5,94.0,1.75,8.25,175.0,342.64,289.79
2018,11,15,8,30,362.0,108.0,1.9,8.9,210.0,397.58,336.08
2018,11,15,8,45,420.5,119.0,2.1,9.5,254.5,470.47,396.03
2018,11,15,9,0,479.0,130.0,2.3,10.1,299.0,547.53,457.57
2018,11,15,9,15,509.0,138.0,2.3,10.8,334.0,601.58,498.31
2018,11,15,9,30,539.0,146.0,2.3,11.5,369.0,656.39,538.61
2018,11,15,9,45,563.0,151.0,2.25,12.2,399.0,702.82,571.25
2018,11,15,10,0,587.0,156.0,2.2,12.9,429.0,748.8,602.25
2018,11,15,10,15,606.0,159.0,2.25,13.6,453.5,786.98,627.64
2018,11,15,10,30,625.0,162.0,2.3,14.3,478.0,823.77,651.77
2018,11,15,10,45,640.5,163.0,2.35,15.0,496.0,860.56,675.63
2018,11,15,11,0,656.0,164.0,2.4,15.7,514.0,888.62,693.11
2018,11,15,11,15,664.5,164.5,2.4,16.2,524.0,906.54,703.6
2018,11,15,11,30,673.0,165.0,2.4,16.7,534.0,921.59,712.25
2018,11,15,11,45,678.5,163.5,2.35,17.15,536.5,928.58,715.09
2018,11,15,12,0,684.0,162.0,2.3,17.6,539.0,932.48,716.0
2018,11,15,12,15,652.5,170.5,2.25,17.8,527.0,905.55,696.57
2018,11,15,12,30,621.0,179.0,2.2,18.0,515.0,870.02,671.55
2018,11,15,12,45,576.0,188.5,2.15,18.15,494.0,827.89,642.08
2018,11,15,13,0,531.0,198.0,2.1,18.3,473.0,784.19,610.37
2018,11,15,13,15,522.0,192.0,2.05,18.4,453.5,757.11,591.46
2018,11,15,13,30,513.0,186.0,2.0,18.5,434.0,728.3,571.07
2018,11,15,13,45,500.0,177.5,1.95,18.55,408.0,691.55,544.94
2018,11,15,14,0,487.0,169.0,1.9,18.6,382.0,653.7,517.77
2018,11,15,14,15,466.0,159.5,1.7,18.25,350.5,607.12,483.52
2018,11,15,14,30,445.0,150.0,1.5,17.9,319.0,560.5,448.73
2018,11,15,14,45,417.0,137.5,1.25,17.55,283.0,505.53,406.63
2018,11,15,15,0,389.0,125.0,1.0,17.2,247.0,451.77,364.61
2018,11,15,15,15,348.0,110.5,1.0,17.2,208.0,388.59,314.93
2018,11,15,15,30,307.0,96.0,1.0,17.2,169.0,316.53,257.0
2018,11,15,15,45,251.0,78.0,1.0,15.55,129.5,248.29,201.47
2018,11,15,16,0,195.0,60.0,1.0,13.9,90.0,185.5,148.47
2018,11,15,16,15,140.0,41.5,1.05,13.5,59.5,128.03,97.12
2018,11,15,16,30,85.0,23.0,1.1,13.1,29.0,70.24,29.24
2018,11,15,16,45,44.5,12.0,1.1,12.65,15.0,25.33,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,11.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.25,3.65,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.2,3.7,12.0,28.31,0.0
2018,11,16,7,15,139.0,27.0,1.3,4.6,40.5,109.15,57.92
2018,11,16,7,30,224.0,43.0,1.4,5.5,69.0,181.63,144.8
2018,11,16,7,45,295.5,58.0,1.5,6.4,107.5,248.77,206.61
2018,11,16,8,0,367.0,73.0,1.6,7.3,146.0,323.59,272.33
2018,11,16,8,15,420.0,84.0,1.75,8.0,186.5,388.94,328.74
2018,11,16,8,30,473.0,95.0,1.9,8.7,227.0,458.85,387.13
2018,11,16,8,45,512.0,104.0,2.0,9.4,266.0,520.2,436.59
2018,11,16,9,0,551.0,113.0,2.1,10.1,305.0,583.76,486.25
2018,11,16,9,15,557.5,124.0,2.1,10.85,336.0,625.01,516.21
2018,11,16,9,30,564.0,135.0,2.1,11.6,367.0,665.08,544.43
2018,11,16,9,45,556.0,149.0,2.1,12.4,391.5,694.44,563.65
2018,11,16,10,0,548.0,163.0,2.1,13.2,416.0,721.3,580.55
2018,11,16,10,15,565.0,167.5,2.1,13.8,440.0,758.34,605.59
2018,11,16,10,30,582.0,172.0,2.1,14.4,464.0,794.06,628.97
2018,11,16,10,45,595.5,174.0,2.1,15.0,481.5,821.86,646.41
2018,11,16,11,0,609.0,176.0,2.1,15.6,499.0,847.69,662.41
2018,11,16,11,15,617.5,176.0,2.05,16.1,508.0,863.95,671.4
2018,11,16,11,30,626.0,176.0,2.0,16.6,517.0,877.76,678.8
2018,11,16,11,45,631.0,175.0,1.95,17.05,519.5,884.23,681.32
2018,11,16,12,0,636.0,174.0,1.9,17.5,522.0,895.24,687.16
2018,11,16,12,15,645.5,169.0,1.85,17.75,519.0,896.96,687.18
2018,11,16,12,30,655.0,164.0,1.8,18.0,516.0,895.53,685.29
2018,11,16,12,45,663.5,157.0,1.7,18.3,506.0,887.91,678.64
2018,11,16,13,0,672.0,150.0,1.6,18.6,496.0,877.08,669.99
2018,11,16,13,15,661.5,146.0,1.55,18.75,475.5,847.83,649.85
2018,11,16,13,30,651.0,142.0,1.5,18.9,455.0,816.28,628.3
2018,11,16,13,45,635.0,137.0,1.4,19.0,428.0,776.58,600.56
2018,11,16,14,0,619.0,132.0,1.3,19.1,401.0,735.29,571.6
2018,11,16,14,15,595.5,126.0,1.15,18.9,368.5,685.32,536.26
2018,11,16,14,30,572.0,120.0,1.0,18.7,336.0,629.75,496.39
2018,11,16,14,45,540.0,112.0,0.9,18.5,299.0,571.75,453.69
2018,11,16,15,0,508.0,104.0,0.8,18.3,262.0,514.97,410.78
2018,11,16,15,15,462.0,93.5,0.8,18.3,221.5,447.38,358.74
2018,11,16,15,30,416.0,83.0,0.8,18.3,181.0,383.2,307.61
2018,11,16,15,45,354.0,69.5,0.75,16.95,141.0,310.12,248.82
2018,11,16,16,0,292.0,56.0,0.7,15.6,101.0,243.16,192.76
2018,11,16,16,15,195.0,40.0,0.7,15.3,65.5,163.31,122.97
2018,11,16,16,30,98.0,24.0,0.7,15.0,30.0,77.51,28.21
2018,11,16,16,45,52.0,12.5,0.7,14.7,15.5,28.49,0.0
2018,11,16,17,0,6.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.75,14.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.6,6.55,6.5,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.6,6.5,13.0,31.97,0.0
2018,11,17,7,15,161.0,26.0,0.6,6.95,41.5,116.42,53.64
2018,11,17,7,30,258.0,41.0,0.6,7.4,70.0,195.82,153.68
2018,11,17,7,45,335.0,54.0,0.6,7.85,109.0,265.22,217.27
2018,11,17,8,0,412.0,67.0,0.6,8.3,148.0,342.99,284.36
2018,11,17,8,15,466.5,77.0,0.65,8.85,189.0,410.32,340.98
2018,11,17,8,30,521.0,87.0,0.7,9.4,230.0,486.09,402.09
2018,11,17,8,45,560.0,93.5,0.75,9.95,268.5,548.53,450.69
2018,11,17,9,0,599.0,100.0,0.8,10.5,307.0,612.54,498.9
2018,11,17,9,15,642.0,102.0,0.85,11.4,345.0,676.35,543.71
2018,11,17,9,30,685.0,104.0,0.9,12.3,383.0,740.99,587.7
2018,11,17,9,45,724.0,102.5,0.9,13.15,416.5,798.5,624.74
2018,11,17,10,0,763.0,101.0,0.9,14.0,450.0,855.53,660.46
2018,11,17,10,15,776.0,103.0,0.9,14.7,474.0,891.69,681.53
2018,11,17,10,30,789.0,105.0,0.9,15.4,498.0,925.54,701.01
2018,11,17,10,45,798.0,107.0,0.85,16.15,515.5,952.96,714.89
2018,11,17,11,0,807.0,109.0,0.8,16.9,533.0,969.57,721.62
2018,11,17,11,15,811.5,110.0,0.75,17.35,543.0,985.25,728.71
2018,11,17,11,30,816.0,111.0,0.7,17.8,553.0,997.63,733.71
2018,11,17,11,45,817.5,110.5,0.65,18.25,554.5,1001.91,733.68
2018,11,17,12,0,819.0,110.0,0.6,18.7,556.0,1002.75,731.74
2018,11,17,12,15,787.5,119.5,0.6,18.9,544.5,986.97,721.37
2018,11,17,12,30,756.0,129.0,0.6,19.1,533.0,959.81,704.12
2018,11,17,12,45,710.0,140.0,0.55,19.3,512.0,916.55,675.62
2018,11,17,13,0,664.0,151.0,0.5,19.5,491.0,870.42,645.37
2018,11,17,13,15,652.5,147.5,0.55,19.55,470.5,840.92,628.22
2018,11,17,13,30,641.0,144.0,0.6,19.6,450.0,809.16,609.08
