Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,16,15,7.5,9.5,0.8,13.65,10.0,11.09,2.79
2018,11,27,16,30,15.0,5.0,0.8,13.5,6.0,13.65,0.0
2018,11,27,16,45,7.5,2.5,0.75,13.3,3.0,4.8,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.55,12.3,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.6,12.3,3.0,0.0,0.0
2018,11,28,7,15,34.5,14.0,0.7,12.6,16.0,25.33,0.0
2018,11,28,7,30,51.0,25.0,0.8,12.9,29.0,56.52,30.95
2018,11,28,7,45,69.5,39.5,0.85,13.2,48.5,86.5,65.64
2018,11,28,8,0,88.0,54.0,0.9,13.5,68.0,115.89,92.58
2018,11,28,8,15,84.0,66.0,1.0,13.85,82.5,129.36,105.15
2018,11,28,8,30,80.0,78.0,1.1,14.2,97.0,142.69,117.02
2018,11,28,8,45,85.0,87.5,1.15,14.55,111.0,158.97,131.13
2018,11,28,9,0,90.0,97.0,1.2,14.9,125.0,175.88,145.4
2018,11,28,9,15,115.5,107.0,1.15,15.2,147.0,210.36,174.38
2018,11,28,9,30,141.0,117.0,1.1,15.5,169.0,246.71,204.28
2018,11,28,9,45,171.5,135.5,1.1,15.75,204.0,299.6,246.97
2018,11,28,10,0,202.0,154.0,1.1,16.0,239.0,374.89,305.83
2018,11,28,10,15,151.0,161.0,1.1,16.3,226.5,319.44,260.0
2018,11,28,10,30,100.0,168.0,1.1,16.6,214.0,281.83,228.33
2018,11,28,10,45,132.0,177.5,1.1,16.95,240.5,326.03,263.84
2018,11,28,11,0,164.0,187.0,1.1,17.3,267.0,371.1,298.94
2018,11,28,11,15,271.0,170.5,1.15,17.55,306.5,483.23,386.91
2018,11,28,11,30,378.0,154.0,1.2,17.8,346.0,600.55,475.02
2018,11,28,11,45,241.5,160.5,1.25,18.05,283.5,444.01,354.57
2018,11,28,12,0,105.0,167.0,1.3,18.3,221.0,289.5,232.3
2018,11,28,12,15,60.0,166.0,1.5,18.35,197.0,220.36,176.97
2018,11,28,12,30,15.0,165.0,1.7,18.4,173.0,156.27,123.81
2018,11,28,12,45,26.0,159.0,1.85,18.5,172.0,178.11,142.24
2018,11,28,13,0,37.0,153.0,2.0,18.6,171.0,182.28,146.2
2018,11,28,13,15,184.0,156.0,2.2,18.5,239.5,370.47,301.62
2018,11,28,13,30,331.0,159.0,2.4,18.4,308.0,508.92,412.5
2018,11,28,13,45,381.5,141.5,2.55,18.3,303.5,548.45,443.78
2018,11,28,14,0,432.0,124.0,2.7,18.2,299.0,560.01,454.78
2018,11,28,14,15,513.0,103.0,2.7,17.95,294.0,597.67,485.23
2018,11,28,14,30,594.0,82.0,2.7,17.7,289.0,619.56,502.7
2018,11,28,14,45,376.5,77.0,2.75,17.45,203.0,409.59,338.74
2018,11,28,15,0,159.0,72.0,2.8,17.2,117.0,208.62,172.87
2018,11,28,15,15,100.5,54.5,2.8,17.2,81.5,139.63,114.29
2018,11,28,15,30,42.0,37.0,2.8,17.2,46.0,65.48,50.48
2018,11,28,15,45,25.0,28.5,2.55,16.45,33.5,37.27,26.08
2018,11,28,16,0,8.0,20.0,2.3,15.7,21.0,20.05,10.99
2018,11,28,16,15,10.0,13.5,2.45,15.35,14.5,15.48,5.93
2018,11,28,16,30,12.0,7.0,2.6,15.0,8.0,12.07,0.0
2018,11,28,16,45,6.0,3.5,2.8,14.65,4.0,5.03,0.0
2018,11,28,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,12.9,2.0,1.57,0.0
2018,11,29,7,30,0.0,4.0,5.8,13.0,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.1,5.5,4.16,0.0
2018,11,29,8,0,0.0,7.0,6.2,13.2,7.0,5.3,0.0
2018,11,29,8,15,0.0,9.5,6.3,13.3,9.5,7.2,0.49
2018,11,29,8,30,0.0,12.0,6.4,13.4,12.0,9.1,2.17
2018,11,29,8,45,0.0,13.0,6.5,13.5,13.0,9.87,2.85
2018,11,29,9,0,0.0,14.0,6.6,13.6,14.0,10.64,3.52
2018,11,29,9,15,52.0,55.5,6.5,13.65,74.5,98.56,80.93
2018,11,29,9,30,104.0,97.0,6.4,13.7,135.0,191.34,161.24
2018,11,29,9,45,74.0,113.5,6.35,13.75,141.5,187.38,156.49
2018,11,29,10,0,44.0,130.0,6.3,13.8,148.0,163.13,134.71
2018,11,29,10,15,37.5,151.0,6.15,13.75,167.0,181.58,149.69
2018,11,29,10,30,31.0,172.0,6.0,13.7,186.0,200.24,164.7
2018,11,29,10,45,41.0,152.0,5.9,13.7,171.5,185.33,152.65
2018,11,29,11,0,51.0,132.0,5.8,13.7,157.0,172.67,142.56
2018,11,29,11,15,61.5,153.0,5.75,13.75,183.5,206.95,171.36
2018,11,29,11,30,72.0,174.0,5.7,13.8,210.0,242.18,200.68
2018,11,29,11,45,57.0,152.0,5.65,13.85,180.5,201.52,166.39
2018,11,29,12,0,42.0,130.0,5.6,13.9,151.0,161.99,132.92
2018,11,29,12,15,36.5,133.0,5.6,14.05,151.0,159.59,130.63
2018,11,29,12,30,31.0,136.0,5.6,14.2,151.0,157.26,128.37
2018,11,29,12,45,113.0,167.0,5.55,14.3,221.0,296.24,246.55
2018,11,29,13,0,195.0,198.0,5.5,14.4,291.0,414.92,345.21
2018,11,29,13,15,152.5,170.5,5.35,14.5,241.5,336.33,280.19
2018,11,29,13,30,110.0,143.0,5.2,14.6,192.0,259.74,216.41
2018,11,29,13,45,173.0,142.5,5.1,14.65,214.5,315.02,264.3
2018,11,29,14,0,236.0,142.0,5.0,14.7,237.0,386.66,324.25
2018,11,29,14,15,289.5,125.0,4.65,14.55,232.0,403.74,339.49
2018,11,29,14,30,343.0,108.0,4.3,14.4,227.0,437.41,367.35
2018,11,29,14,45,240.0,97.5,4.0,14.25,176.5,310.55,261.74
2018,11,29,15,0,137.0,87.0,3.7,14.1,126.0,197.28,165.39
2018,11,29,15,15,157.0,79.0,3.7,14.1,117.0,212.04,177.47
2018,11,29,15,30,177.0,71.0,3.7,14.1,108.0,209.78,174.42
2018,11,29,15,45,212.0,55.5,2.9,13.45,90.0,218.43,179.53
2018,11,29,16,0,247.0,40.0,2.1,12.8,72.0,207.63,166.31
2018,11,29,16,15,200.0,30.0,2.1,12.45,49.5,161.4,113.97
2018,11,29,16,30,153.0,20.0,2.1,12.1,27.0,104.1,0.0
2018,11,29,16,45,76.5,10.0,2.05,11.75,13.5,37.09,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,45,7.0,0.5,1.3,6.7,0.5,0.0,0.0
2018,11,30,7,0,14.0,1.0,1.3,6.7,1.0,0.0,0.0
2018,11,30,7,15,16.0,11.5,1.45,7.45,12.0,15.67,0.0
2018,11,30,7,30,18.0,22.0,1.6,8.2,23.0,29.63,11.19
2018,11,30,7,45,22.0,38.5,1.8,9.0,41.0,52.19,37.63
2018,11,30,8,0,26.0,55.0,2.0,9.8,59.0,72.67,56.54
2018,11,30,8,15,43.0,71.5,2.15,10.25,80.5,101.25,82.07
2018,11,30,8,30,60.0,88.0,2.3,10.7,102.0,131.38,108.73
2018,11,30,8,45,118.0,103.5,2.5,11.15,137.0,205.19,172.89
2018,11,30,9,0,176.0,119.0,2.7,11.6,172.0,271.3,229.58
2018,11,30,9,15,228.5,129.5,2.7,12.05,207.0,348.35,293.65
2018,11,30,9,30,281.0,140.0,2.7,12.5,242.0,412.88,346.24
2018,11,30,9,45,367.0,138.5,2.7,12.9,283.5,515.58,428.43
2018,11,30,10,0,453.0,137.0,2.7,13.3,325.0,603.71,497.06
2018,11,30,10,15,588.5,118.5,2.7,13.65,377.5,730.58,592.18
2018,11,30,10,30,724.0,100.0,2.7,14.0,430.0,853.36,679.78
2018,11,30,10,45,749.0,98.0,2.7,14.35,450.5,890.34,703.54
2018,11,30,11,0,774.0,96.0,2.7,14.7,471.0,918.17,721.37
2018,11,30,11,15,708.5,114.0,2.7,14.9,462.5,892.52,701.89
2018,11,30,11,30,643.0,132.0,2.7,15.1,454.0,853.95,673.76
2018,11,30,11,45,722.0,115.0,2.7,15.3,478.5,917.56,718.62
2018,11,30,12,0,801.0,98.0,2.7,15.5,503.0,969.68,753.89
2018,11,30,12,15,835.0,88.5,2.7,15.6,507.5,990.1,767.36
2018,11,30,12,30,869.0,79.0,2.7,15.7,512.0,1006.17,778.25
2018,11,30,12,45,869.0,76.0,2.75,15.75,500.0,992.54,769.52
2018,11,30,13,0,869.0,73.0,2.8,15.8,488.0,963.92,750.74
2018,11,30,13,15,860.0,71.5,2.7,15.8,468.5,948.49,740.11
2018,11,30,13,30,851.0,70.0,2.6,15.8,449.0,918.62,719.29
2018,11,30,13,45,837.0,68.5,2.55,15.75,423.0,881.49,693.95
2018,11,30,14,0,823.0,67.0,2.5,15.7,397.0,842.16,666.85
2018,11,30,14,15,802.5,64.5,2.4,15.55,365.0,794.02,632.88
2018,11,30,14,30,782.0,62.0,2.3,15.4,333.0,744.64,597.47
2018,11,30,14,45,752.5,58.5,2.2,15.25,296.0,686.06,554.41
2018,11,30,15,0,723.0,55.0,2.1,15.1,259.0,627.6,510.36
2018,11,30,15,15,677.0,51.5,2.1,15.1,219.5,558.13,456.61
2018,11,30,15,30,631.0,48.0,2.1,15.1,180.0,490.8,401.05
2018,11,30,15,45,559.0,42.0,1.55,13.75,139.5,414.02,335.49
2018,11,30,16,0,487.0,36.0,1.0,12.4,99.0,338.05,267.72
2018,11,30,16,15,339.5,27.0,1.05,11.8,63.0,228.85,160.89
2018,11,30,16,30,192.0,18.0,1.1,11.2,27.0,119.14,0.0
2018,11,30,16,45,96.0,9.0,1.15,10.6,13.5,43.93,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,9.85,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,9.8,2.0,0.0,0.0
2018,12,1,7,15,19.5,13.0,2.85,10.15,14.0,18.28,0.0
2018,12,1,7,30,30.0,24.0,3.0,10.5,26.0,45.57,17.22
2018,12,1,7,45,127.0,39.5,3.15,10.85,57.5,129.21,100.07
2018,12,1,8,0,224.0,55.0,3.3,11.2,89.0,221.57,182.06
2018,12,1,8,15,281.0,64.0,3.2,11.4,119.5,278.5,233.19
2018,12,1,8,30,338.0,73.0,3.1,11.6,150.0,340.97,287.83
2018,12,1,8,45,181.0,62.5,3.05,11.8,104.5,210.42,178.49
2018,12,1,9,0,24.0,52.0,3.0,12.0,59.0,61.52,48.32
2018,12,1,9,15,15.0,66.0,3.2,12.2,70.5,68.72,54.28
2018,12,1,9,30,6.0,80.0,3.4,12.4,82.0,67.91,53.12
2018,12,1,9,45,8.0,86.5,3.65,12.6,89.5,75.24,59.36
2018,12,1,10,0,10.0,93.0,3.9,12.8,97.0,82.76,65.72
2018,12,1,10,15,79.5,142.5,4.05,12.95,178.0,211.09,176.37
2018,12,1,10,30,149.0,192.0,4.2,13.1,259.0,360.53,300.46
2018,12,1,10,45,371.5,164.0,4.4,13.2,340.5,590.8,489.65
2018,12,1,11,0,594.0,136.0,4.6,13.3,422.0,794.32,648.2
2018,12,1,11,15,564.0,141.5,4.65,13.45,418.0,768.34,626.74
2018,12,1,11,30,534.0,147.0,4.7,13.6,414.0,749.99,612.53
2018,12,1,11,45,689.0,118.5,4.8,13.75,464.5,888.17,716.5
2018,12,1,12,0,844.0,90.0,4.9,13.9,515.0,1003.7,800.39
2018,12,1,12,15,835.0,91.0,4.9,14.0,508.0,993.18,791.79
2018,12,1,12,30,826.0,92.0,4.9,14.1,501.0,979.34,781.85
2018,12,1,12,45,794.5,95.5,4.85,14.15,481.5,942.81,755.26
2018,12,1,13,0,763.0,99.0,4.8,14.2,462.0,911.38,732.54
2018,12,1,13,15,618.0,120.0,4.75,14.2,406.0,782.25,636.75
2018,12,1,13,30,473.0,141.0,4.7,14.2,350.0,645.88,533.01
2018,12,1,13,45,501.5,122.0,4.6,14.2,332.5,635.85,526.3
2018,12,1,14,0,530.0,103.0,4.5,14.2,315.0,632.97,524.44
2018,12,1,14,15,632.5,88.0,4.4,14.0,320.5,684.29,565.16
2018,12,1,14,30,735.0,73.0,4.3,13.8,326.0,725.8,597.44
2018,12,1,14,45,699.5,69.5,4.2,13.65,289.0,664.27,549.79
2018,12,1,15,0,664.0,66.0,4.1,13.5,252.0,603.5,502.25
2018,12,1,15,15,613.5,61.0,4.1,13.5,212.5,531.64,443.85
2018,12,1,15,30,563.0,56.0,4.1,13.5,173.0,462.69,384.99
2018,12,1,15,45,481.5,49.5,3.45,12.6,133.5,376.86,310.75
2018,12,1,16,0,400.0,43.0,2.8,11.7,94.0,297.58,239.44
2018,12,1,16,15,271.0,31.5,2.6,11.15,60.0,198.52,139.92
2018,12,1,16,30,142.0,20.0,2.4,10.6,26.0,99.73,0.0
2018,12,1,16,45,71.0,10.0,2.25,10.05,13.0,35.26,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,4.85,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,4.8,2.0,0.0,0.0
2018,12,2,7,15,167.5,14.0,0.55,5.0,23.5,80.05,0.0
2018,12,2,7,30,312.0,25.0,0.6,5.2,45.0,194.5,78.13
2018,12,2,7,45,422.0,33.0,0.6,5.45,82.0,288.52,227.05
2018,12,2,8,0,532.0,41.0,0.6,5.7,119.0,383.89,314.84
2018,12,2,8,15,600.0,45.5,0.55,6.15,160.0,453.45,375.31
2018,12,2,8,30,668.0,50.0,0.5,6.6,201.0,535.05,441.96
2018,12,2,8,45,712.5,53.5,0.4,7.05,241.0,603.05,493.02
2018,12,2,9,0,757.0,57.0,0.3,7.5,281.0,672.87,542.36
2018,12,2,9,15,783.5,60.0,0.35,8.05,317.0,729.11,581.7
2018,12,2,9,30,810.0,63.0,0.4,8.6,353.0,784.98,619.77
2018,12,2,9,45,826.5,65.5,0.5,9.15,383.0,830.78,650.8
2018,12,2,10,0,843.0,68.0,0.6,9.7,413.0,874.89,680.3
2018,12,2,10,15,856.0,69.5,0.7,10.1,437.5,912.45,705.35
2018,12,2,10,30,869.0,71.0,0.8,10.5,462.0,947.59,728.67
2018,12,2,10,45,878.5,71.0,0.95,10.9,479.5,963.29,739.89
2018,12,2,11,0,888.0,71.0,1.1,11.3,497.0,987.02,756.77
2018,12,2,11,15,893.5,71.0,1.2,11.65,507.5,1003.68,767.97
2018,12,2,11,30,899.0,71.0,1.3,12.0,518.0,1017.05,777.16
2018,12,2,11,45,901.5,71.5,1.4,12.35,521.5,1024.66,782.64
2018,12,2,12,0,904.0,72.0,1.5,12.7,525.0,1028.79,785.99
2018,12,2,12,15,903.5,71.0,1.55,12.9,520.5,1024.33,783.35
2018,12,2,12,30,903.0,70.0,1.6,13.1,516.0,1016.38,778.63
2018,12,2,12,45,891.0,70.5,1.7,13.25,501.5,995.55,766.26
2018,12,2,13,0,879.0,71.0,1.8,13.4,487.0,971.63,751.86
2018,12,2,13,15,869.5,69.5,1.75,13.3,467.5,944.54,733.89
2018,12,2,13,30,860.0,68.0,1.7,13.2,448.0,925.38,721.44
2018,12,2,13,45,854.0,65.5,1.7,13.15,424.0,894.22,701.01
2018,12,2,14,0,848.0,63.0,1.7,13.1,400.0,860.4,678.63
2018,12,2,14,15,828.0,60.5,1.5,12.7,368.0,812.1,644.13
2018,12,2,14,30,808.0,58.0,1.3,12.3,336.0,762.46,608.22
2018,12,2,14,45,736.5,59.5,1.1,11.95,291.5,676.53,544.78
2018,12,2,15,0,665.0,61.0,0.9,11.6,247.0,598.86,486.19
2018,12,2,15,15,594.0,58.0,0.9,11.6,205.0,515.41,421.97
2018,12,2,15,30,523.0,55.0,0.9,11.6,163.0,436.58,357.75
2018,12,2,15,45,493.0,46.0,0.9,10.75,129.5,381.03,310.7
2018,12,2,16,0,463.0,37.0,0.9,9.9,96.0,327.77,261.78
2018,12,2,16,15,310.0,27.0,0.9,9.5,60.0,215.06,150.61
2018,12,2,16,30,157.0,17.0,0.9,9.1,24.0,82.36,0.0
2018,12,2,16,45,78.5,8.5,0.95,8.7,12.0,37.12,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.2,2.2,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,2.2,2.0,0.0,0.0
2018,12,3,7,15,38.0,10.5,1.35,3.0,11.5,23.89,0.0
2018,12,3,7,30,51.0,18.0,1.5,3.8,21.0,52.33,12.78
2018,12,3,7,45,52.0,34.0,1.65,4.6,39.5,71.42,53.49
2018,12,3,8,0,53.0,50.0,1.8,5.4,58.0,92.49,74.51
2018,12,3,8,15,65.0,67.0,1.85,6.1,79.5,121.5,100.92
2018,12,3,8,30,77.0,84.0,1.9,6.8,101.0,151.4,127.61
2018,12,3,8,45,77.0,98.0,1.95,7.45,118.0,169.46,143.41
2018,12,3,9,0,77.0,112.0,2.0,8.1,135.0,172.59,146.16
2018,12,3,9,15,107.0,128.0,1.95,8.85,164.0,232.61,197.33
2018,12,3,9,30,137.0,144.0,1.9,9.6,193.0,279.82,236.61
2018,12,3,9,45,320.5,134.5,1.9,10.4,261.5,448.6,377.46
2018,12,3,10,0,504.0,125.0,1.9,11.2,330.0,634.44,522.38
2018,12,3,10,15,685.0,97.0,1.95,11.4,393.5,793.92,639.07
2018,12,3,10,30,866.0,69.0,2.0,11.6,457.0,930.55,734.5
2018,12,3,10,45,801.0,86.0,2.05,11.85,455.5,918.01,723.18
2018,12,3,11,0,736.0,103.0,2.1,12.1,454.0,895.68,706.77
2018,12,3,11,15,637.5,129.0,2.15,12.25,437.5,838.15,665.56
2018,12,3,11,30,539.0,155.0,2.2,12.4,421.0,764.83,612.63
2018,12,3,11,45,513.0,162.0,2.3,12.5,416.5,749.8,602.59
2018,12,3,12,0,487.0,169.0,2.4,12.6,412.0,732.36,589.81
2018,12,3,12,15,534.5,155.5,2.4,12.65,420.0,762.79,612.88
2018,12,3,12,30,582.0,142.0,2.4,12.7,428.0,800.27,640.21
2018,12,3,12,45,576.5,139.5,2.4,12.75,417.0,785.13,629.06
2018,12,3,13,0,571.0,137.0,2.4,12.8,406.0,767.61,616.72
2018,12,3,13,15,616.5,122.0,2.4,12.85,402.0,783.68,629.21
2018,12,3,13,30,662.0,107.0,2.4,12.9,398.0,794.66,637.74
2018,12,3,13,45,593.0,112.5,2.35,12.95,362.0,719.4,582.31
2018,12,3,14,0,524.0,118.0,2.3,13.0,326.0,636.88,521.01
2018,12,3,14,15,490.5,112.0,2.15,12.75,294.0,583.38,480.9
2018,12,3,14,30,457.0,106.0,2.0,12.5,262.0,530.64,439.99
2018,12,3,14,45,306.5,104.0,1.85,12.25,203.5,392.51,328.03
2018,12,3,15,0,156.0,102.0,1.7,12.0,145.0,232.91,195.34
2018,12,3,15,15,122.5,84.5,1.7,12.0,115.0,182.92,152.87
2018,12,3,15,30,89.0,67.0,1.7,12.0,85.0,135.66,111.65
2018,12,3,15,45,50.5,50.5,1.6,10.85,60.5,89.66,71.42
2018,12,3,16,0,12.0,34.0,1.5,9.7,36.0,37.99,26.36
2018,12,3,16,15,25.0,22.5,1.55,9.3,24.5,40.57,24.49
2018,12,3,16,30,38.0,11.0,1.6,8.9,13.0,25.42,0.0
2018,12,3,16,45,19.0,5.5,1.6,8.55,6.5,11.73,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,6,45,2.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,4,7,0,4.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,4,7,15,4.0,6.0,2.9,6.55,6.0,6.36,0.0
2018,12,4,7,30,4.0,12.0,3.0,6.8,12.0,11.28,0.0
2018,12,4,7,45,2.0,20.0,3.15,7.1,20.0,16.28,7.56
2018,12,4,8,0,0.0,28.0,3.3,7.4,28.0,21.36,12.62
2018,12,4,8,15,0.0,37.5,3.3,7.9,37.5,28.66,19.21
2018,12,4,8,30,0.0,47.0,3.3,8.4,47.0,35.97,25.74
2018,12,4,8,45,0.0,46.5,3.35,8.9,46.5,35.56,25.46
2018,12,4,9,0,0.0,46.0,3.4,9.4,46.0,35.16,25.11
2018,12,4,9,15,0.0,67.0,3.45,10.15,67.0,51.73,39.41
2018,12,4,9,30,0.0,88.0,3.5,10.9,88.0,70.84,55.72
2018,12,4,9,45,13.5,119.0,3.6,11.6,124.5,112.76,91.86
2018,12,4,10,0,27.0,150.0,3.7,12.3,161.0,173.68,143.31
2018,12,4,10,15,16.0,151.5,3.65,12.75,158.0,147.34,120.27
2018,12,4,10,30,5.0,153.0,3.6,13.2,155.0,137.36,111.09
2018,12,4,10,45,7.5,160.0,3.5,13.6,163.5,146.2,118.29
2018,12,4,11,0,10.0,167.0,3.4,14.0,172.0,155.33,125.67
2018,12,4,11,15,11.5,172.0,3.25,14.2,177.5,161.57,130.68
2018,12,4,11,30,13.0,177.0,3.1,14.4,183.0,168.03,135.88
2018,12,4,11,45,11.5,168.0,2.95,14.6,173.5,156.69,126.29
2018,12,4,12,0,10.0,159.0,2.8,14.8,164.0,145.73,117.07
2018,12,4,12,15,5.0,133.5,2.6,14.85,136.0,115.1,91.46
2018,12,4,12,30,0.0,108.0,2.4,14.9,108.0,85.97,66.96
2018,12,4,12,45,0.0,104.5,2.15,14.95,104.5,82.91,64.46
2018,12,4,13,0,0.0,101.0,1.9,15.0,101.0,79.91,61.99
2018,12,4,13,15,0.0,95.5,1.7,14.8,95.5,75.15,58.1
2018,12,4,13,30,0.0,90.0,1.5,14.6,90.0,70.45,54.26
2018,12,4,13,45,0.0,87.5,1.35,14.45,87.5,68.54,52.77
2018,12,4,14,0,0.0,85.0,1.2,14.3,85.0,66.72,51.34
2018,12,4,14,15,1.0,88.0,1.3,13.8,88.5,71.1,55.28
2018,12,4,14,30,2.0,91.0,1.4,13.3,92.0,75.95,59.62
2018,12,4,14,45,2.5,87.0,1.5,12.85,88.0,73.8,57.94
2018,12,4,15,0,3.0,83.0,1.6,12.4,84.0,72.04,56.52
2018,12,4,15,15,1.5,70.5,1.6,12.4,71.0,59.93,45.98
2018,12,4,15,30,0.0,58.0,1.6,12.4,58.0,48.02,35.52
2018,12,4,15,45,0.0,45.0,1.5,11.4,45.0,36.61,25.56
2018,12,4,16,0,0.0,32.0,1.4,10.4,32.0,25.06,15.33
2018,12,4,16,15,1.0,21.0,1.45,10.05,21.0,16.53,6.51
2018,12,4,16,30,2.0,10.0,1.5,9.7,10.0,8.75,0.0
2018,12,4,16,45,1.0,5.0,1.5,9.35,5.0,4.33,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.65,8.35,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,2.7,8.5,3.0,2.27,0.0
2018,12,5,7,45,0.0,5.0,2.75,8.6,5.0,3.78,0.0
2018,12,5,8,0,0.0,7.0,2.8,8.7,7.0,5.3,0.0
2018,12,5,8,15,0.0,9.5,2.85,8.9,9.5,7.2,0.57
2018,12,5,8,30,0.0,12.0,2.9,9.1,12.0,9.1,2.29
2018,12,5,8,45,0.0,19.5,2.9,9.3,19.5,14.82,7.32
2018,12,5,9,0,0.0,27.0,2.9,9.5,27.0,20.56,12.36
2018,12,5,9,15,1.0,57.5,2.85,9.9,58.0,44.83,33.52
2018,12,5,9,30,2.0,88.0,2.8,10.3,89.0,72.62,57.49
2018,12,5,9,45,9.5,116.0,2.75,10.7,120.0,106.31,86.47
2018,12,5,10,0,17.0,144.0,2.7,11.1,151.0,141.71,116.48
2018,12,5,10,15,13.5,150.0,2.7,11.5,155.5,143.62,117.55
2018,12,5,10,30,10.0,156.0,2.7,11.9,160.0,145.59,118.7
2018,12,5,10,45,11.5,161.5,2.7,12.3,166.5,151.92,123.75
2018,12,5,11,0,13.0,167.0,2.7,12.7,173.0,158.51,128.99
2018,12,5,11,15,19.5,174.5,2.65,13.05,184.0,172.49,140.6
2018,12,5,11,30,26.0,182.0,2.6,13.4,195.0,186.82,152.42
2018,12,5,11,45,25.0,182.5,2.55,13.75,195.0,186.14,151.52
2018,12,5,12,0,24.0,183.0,2.5,14.1,195.0,185.62,150.82
2018,12,5,12,15,43.0,186.0,2.4,14.25,207.0,229.11,187.1
2018,12,5,12,30,62.0,189.0,2.3,14.4,219.0,252.24,206.46
2018,12,5,12,45,81.5,188.5,2.2,14.55,227.0,271.29,222.51
2018,12,5,13,0,101.0,188.0,2.1,14.7,235.0,312.01,255.63
2018,12,5,13,15,100.5,180.5,2.05,14.65,226.0,301.14,246.99
2018,12,5,13,30,100.0,173.0,2.0,14.6,217.0,290.2,238.48
2018,12,5,13,45,101.5,158.0,1.95,14.55,200.5,271.26,223.65
2018,12,5,14,0,103.0,143.0,1.9,14.5,184.0,252.15,208.58
2018,12,5,14,15,72.5,110.5,1.8,14.3,138.0,183.23,151.46
2018,12,5,14,30,42.0,78.0,1.7,14.1,92.0,103.68,84.34
2018,12,5,14,45,21.0,69.0,1.6,13.85,76.0,77.04,61.15
2018,12,5,15,0,0.0,60.0,1.5,13.6,60.0,46.4,34.26
2018,12,5,15,15,0.0,53.5,1.5,13.6,53.5,41.31,29.84
2018,12,5,15,30,0.0,47.0,1.5,13.6,47.0,36.36,25.44
2018,12,5,15,45,0.0,37.0,1.3,12.6,37.0,28.29,18.39
2018,12,5,16,0,0.0,27.0,1.1,11.6,27.0,20.61,11.54
2018,12,5,16,15,0.0,17.5,1.15,11.15,17.5,13.33,4.09
2018,12,5,16,30,0.0,8.0,1.2,10.7,8.0,6.29,0.0
2018,12,5,16,45,0.0,4.0,1.2,10.25,4.0,3.15,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.5,1.75,6.3,16.0,51.35,0.0
2018,12,6,7,30,211.0,21.0,2.1,6.8,32.0,139.24,0.0
2018,12,6,7,45,346.5,29.5,2.45,7.35,68.0,244.38,186.67
2018,12,6,8,0,482.0,38.0,2.8,7.9,104.0,349.86,288.56
2018,12,6,8,15,552.0,43.5,2.8,8.35,143.0,424.87,356.46
2018,12,6,8,30,622.0,49.0,2.8,8.8,182.0,500.04,421.95
2018,12,6,8,45,666.5,52.5,2.8,9.25,220.5,565.9,476.47
2018,12,6,9,0,711.0,56.0,2.8,9.7,259.0,633.67,529.66
2018,12,6,9,15,740.5,59.0,2.75,10.3,294.0,690.47,571.97
2018,12,6,9,30,770.0,62.0,2.7,10.9,329.0,747.28,612.9
2018,12,6,9,45,790.0,64.0,2.7,11.5,359.5,794.21,645.54
2018,12,6,10,0,810.0,66.0,2.7,12.1,390.0,839.8,676.48
2018,12,6,10,15,824.0,68.0,2.6,12.6,414.5,878.21,701.05
2018,12,6,10,30,838.0,70.0,2.5,13.1,439.0,914.41,723.55
2018,12,6,10,45,847.0,71.0,2.4,13.55,457.0,941.97,739.67
2018,12,6,11,0,856.0,72.0,2.3,14.0,475.0,966.67,753.65
2018,12,6,11,15,861.0,73.0,2.3,14.3,486.0,984.36,764.22
2018,12,6,11,30,866.0,74.0,2.3,14.6,497.0,986.66,764.35
2018,12,6,11,45,867.0,74.5,2.25,14.9,500.0,992.93,766.97
2018,12,6,12,0,868.0,75.0,2.2,15.2,503.0,995.85,767.39
2018,12,6,12,15,866.5,74.5,2.2,15.35,499.0,991.54,764.1
2018,12,6,12,30,865.0,74.0,2.2,15.5,495.0,996.02,767.05
2018,12,6,12,45,860.5,73.0,2.2,15.65,483.5,981.2,756.88
2018,12,6,13,0,856.0,72.0,2.2,15.8,472.0,963.16,744.83
2018,12,6,13,15,846.5,70.5,2.25,15.8,453.0,936.49,727.86
2018,12,6,13,30,837.0,69.0,2.3,15.8,434.0,907.04,708.9
2018,12,6,13,45,823.0,67.5,2.3,15.8,409.0,870.84,684.54
2018,12,6,14,0,809.0,66.0,2.3,15.8,384.0,832.47,658.41
2018,12,6,14,15,788.5,63.5,2.2,15.65,353.0,785.28,625.05
2018,12,6,14,30,768.0,61.0,2.1,15.5,322.0,736.87,590.29
2018,12,6,14,45,738.5,58.0,2.0,15.35,286.5,679.83,548.34
2018,12,6,15,0,709.0,55.0,1.9,15.2,251.0,622.85,505.37
2018,12,6,15,15,663.5,51.0,1.9,15.2,212.0,553.9,452.06
2018,12,6,15,30,618.0,47.0,1.9,15.2,173.0,487.07,397.28
2018,12,6,15,45,548.0,41.0,1.45,13.75,134.0,412.09,333.58
2018,12,6,16,0,478.0,35.0,1.0,12.3,95.0,337.55,267.05
2018,12,6,16,15,344.0,26.5,1.05,11.85,61.0,233.66,160.43
2018,12,6,16,30,210.0,18.0,1.1,11.4,27.0,107.94,0.0
2018,12,6,16,45,105.0,9.0,1.1,10.95,13.5,48.58,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,51.5,10.0,0.85,6.25,12.5,28.85,0.0
2018,12,7,7,30,103.0,20.0,0.8,6.6,25.0,87.14,0.0
2018,12,7,7,45,160.5,33.5,0.75,6.95,50.5,152.09,113.25
2018,12,7,8,0,218.0,47.0,0.7,7.3,76.0,208.04,169.98
2018,12,7,8,15,259.5,59.5,0.75,7.7,106.0,259.11,216.26
2018,12,7,8,30,301.0,72.0,0.8,8.1,136.0,314.19,264.29
2018,12,7,8,45,388.0,78.5,0.85,8.5,177.5,397.48,334.34
2018,12,7,9,0,475.0,85.0,0.9,8.9,219.0,487.8,407.51
2018,12,7,9,15,535.0,87.0,0.85,9.25,256.5,565.27,466.68
2018,12,7,9,30,595.0,89.0,0.8,9.6,294.0,639.56,520.63
2018,12,7,9,45,544.5,106.0,0.75,9.95,306.5,636.87,515.89
2018,12,7,10,0,494.0,123.0,0.7,10.3,319.0,621.72,502.77
2018,12,7,10,15,486.5,133.0,0.7,10.85,336.0,641.36,515.85
2018,12,7,10,30,479.0,143.0,0.7,11.4,353.0,658.84,526.68
2018,12,7,10,45,487.0,147.5,0.75,11.95,368.5,682.53,542.75
2018,12,7,11,0,495.0,152.0,0.8,12.5,384.0,704.64,557.45
2018,12,7,11,15,646.5,122.0,0.8,13.15,432.0,838.06,649.24
2018,12,7,11,30,798.0,92.0,0.8,13.8,480.0,952.94,722.89
2018,12,7,11,45,841.5,82.5,0.75,14.45,494.0,989.73,742.18
2018,12,7,12,0,885.0,73.0,0.7,15.1,508.0,1010.35,751.93
2018,12,7,12,15,884.5,72.0,0.75,15.45,504.0,1006.43,749.35
2018,12,7,12,30,884.0,71.0,0.8,15.8,500.0,999.1,745.1
2018,12,7,12,45,880.5,70.5,0.85,16.2,489.0,986.09,737.18
2018,12,7,13,0,877.0,70.0,0.9,16.6,478.0,969.85,727.29
2018,12,7,13,15,868.0,68.5,0.95,16.65,459.0,943.78,711.92
2018,12,7,13,30,859.0,67.0,1.0,16.7,440.0,925.63,701.84
2018,12,7,13,45,845.0,65.5,1.05,16.7,415.0,889.01,679.19
2018,12,7,14,0,831.0,64.0,1.1,16.7,390.0,850.14,654.84
2018,12,7,14,15,809.5,62.0,1.05,16.5,358.5,802.16,622.65
2018,12,7,14,30,788.0,60.0,1.0,16.3,327.0,752.94,589.03
2018,12,7,14,45,757.0,57.5,0.95,16.05,291.0,694.67,548.16
2018,12,7,15,0,726.0,55.0,0.9,15.8,255.0,636.48,506.17
2018,12,7,15,15,681.0,51.0,0.9,15.8,216.0,567.15,454.36
2018,12,7,15,30,636.0,47.0,0.9,15.8,177.0,499.84,400.97
2018,12,7,15,45,527.0,43.5,0.9,14.4,134.5,403.32,323.48
2018,12,7,16,0,418.0,40.0,0.9,13.0,92.0,309.84,244.53
2018,12,7,16,15,261.0,28.0,0.9,12.55,56.0,193.77,132.19
2018,12,7,16,30,104.0,16.0,0.9,12.1,20.0,59.22,0.0
2018,12,7,16,45,52.0,8.0,0.95,11.7,10.0,26.94,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
